Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,22,7,15,21.5,3.5,2.0,11.1,4.0,0.0,0.0
2018,1,22,7,30,43.0,7.0,2.0,11.4,8.0,20.16,0.0
2018,1,22,7,45,145.5,18.0,2.05,11.7,32.5,91.4,45.75
2018,1,22,8,0,248.0,29.0,2.1,12.0,57.0,168.24,130.1
2018,1,22,8,15,398.0,40.5,2.1,12.2,109.0,271.25,220.31
2018,1,22,8,30,548.0,52.0,2.1,12.4,161.0,390.16,321.49
2018,1,22,8,45,318.5,39.5,2.1,12.65,106.5,263.4,220.73
2018,1,22,9,0,89.0,27.0,2.1,12.9,52.0,100.88,82.97
2018,1,22,9,15,44.5,36.5,2.1,13.15,49.0,68.47,54.65
2018,1,22,9,30,0.0,46.0,2.1,13.4,46.0,38.03,27.13
2018,1,22,9,45,0.0,58.0,2.1,13.6,58.0,48.02,35.64
2018,1,22,10,0,0.0,70.0,2.1,13.8,70.0,58.04,44.06
2018,1,22,10,15,46.5,107.0,2.15,14.0,128.5,140.91,115.58
2018,1,22,10,30,93.0,144.0,2.2,14.2,187.0,241.01,199.21
2018,1,22,10,45,109.5,180.5,2.3,14.35,233.5,302.54,248.59
2018,1,22,11,0,126.0,217.0,2.4,14.5,280.0,365.64,298.44
2018,1,22,11,15,166.0,218.5,2.4,14.6,304.0,407.25,331.89
2018,1,22,11,30,206.0,220.0,2.4,14.7,328.0,449.84,365.81
2018,1,22,11,45,275.5,218.5,2.45,14.8,365.5,539.75,436.22
2018,1,22,12,0,345.0,217.0,2.5,14.9,403.0,608.62,489.41
2018,1,22,12,15,317.5,212.5,2.45,14.9,384.0,576.79,464.16
2018,1,22,12,30,290.0,208.0,2.4,14.9,365.0,543.62,438.5
2018,1,22,12,45,209.5,217.5,2.35,14.9,330.0,452.82,366.89
2018,1,22,13,0,129.0,227.0,2.3,14.9,295.0,384.56,311.43
2018,1,22,13,15,128.0,212.5,2.2,14.8,278.5,364.11,296.0
2018,1,22,13,30,127.0,198.0,2.1,14.7,262.0,343.44,280.1
2018,1,22,13,45,271.0,174.0,2.0,14.6,303.5,465.12,380.25
2018,1,22,14,0,415.0,150.0,1.9,14.5,345.0,580.41,471.21
2018,1,22,14,15,551.5,125.0,1.8,14.35,368.5,665.4,536.26
2018,1,22,14,30,688.0,100.0,1.7,14.2,392.0,732.64,585.55
2018,1,22,14,45,709.5,89.0,1.6,14.0,369.0,711.07,569.57
2018,1,22,15,0,731.0,78.0,1.5,13.8,346.0,685.38,551.27
2018,1,22,15,15,567.0,85.5,1.5,13.8,279.5,543.38,444.23
2018,1,22,15,30,403.0,93.0,1.5,13.8,213.0,407.29,336.47
2018,1,22,15,45,253.0,87.5,1.15,12.9,159.0,271.69,225.56
2018,1,22,16,0,103.0,82.0,0.8,12.0,105.0,155.62,127.46
2018,1,22,16,15,72.0,65.0,0.85,11.5,79.5,115.15,92.61
2018,1,22,16,30,41.0,48.0,0.9,11.0,54.0,69.72,53.06
2018,1,22,16,45,27.5,31.5,0.9,10.5,35.0,44.39,29.41
2018,1,22,17,0,14.0,15.0,0.9,10.0,16.0,18.44,0.0
2018,1,22,17,15,7.0,7.5,0.95,9.8,8.0,8.55,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,7,15,41.5,7.0,0.7,7.3,8.0,0.0,0.0
2018,1,23,7,30,83.0,14.0,0.7,7.5,16.0,39.24,0.0
2018,1,23,7,45,117.5,26.0,0.75,7.65,36.0,92.97,50.5
2018,1,23,8,0,152.0,38.0,0.8,7.8,56.0,133.29,104.05
2018,1,23,8,15,208.5,54.0,0.8,8.05,89.5,188.96,154.73
2018,1,23,8,30,265.0,70.0,0.8,8.3,123.0,250.56,208.91
2018,1,23,8,45,406.0,74.5,0.8,8.55,177.5,354.68,297.29
2018,1,23,9,0,547.0,79.0,0.8,8.8,232.0,478.0,397.57
2018,1,23,9,15,638.0,78.0,0.85,9.2,282.0,568.22,468.34
2018,1,23,9,30,729.0,77.0,0.9,9.6,332.0,663.88,539.74
2018,1,23,9,45,764.0,77.5,0.95,10.05,369.0,717.79,577.2
2018,1,23,10,0,799.0,78.0,1.0,10.5,406.0,776.93,618.0
2018,1,23,10,15,817.5,80.0,1.05,10.95,436.5,823.33,648.81
2018,1,23,10,30,836.0,82.0,1.1,11.4,467.0,867.95,678.02
2018,1,23,10,45,849.0,83.0,1.2,11.85,491.0,904.24,701.93
2018,1,23,11,0,862.0,84.0,1.3,12.3,515.0,937.89,723.97
2018,1,23,11,15,870.5,84.5,1.3,12.7,531.5,963.76,739.17
2018,1,23,11,30,879.0,85.0,1.3,13.1,548.0,986.41,752.27
2018,1,23,11,45,884.0,85.0,1.3,13.45,557.5,1001.61,760.61
2018,1,23,12,0,889.0,85.0,1.3,13.8,567.0,1013.25,766.79
2018,1,23,12,15,891.0,84.5,1.15,14.0,568.5,1006.19,758.45
2018,1,23,12,30,893.0,84.0,1.0,14.2,570.0,1006.86,755.46
2018,1,23,12,45,892.0,83.5,0.9,14.4,564.0,1000.91,749.12
2018,1,23,13,0,891.0,83.0,0.8,14.6,558.0,1002.46,747.85
2018,1,23,13,15,886.0,81.5,0.7,14.7,543.5,983.92,733.82
2018,1,23,13,30,881.0,80.0,0.6,14.8,529.0,961.94,718.01
2018,1,23,13,45,858.5,80.0,0.5,14.85,503.0,922.33,690.95
2018,1,23,14,0,836.0,80.0,0.4,14.9,477.0,880.37,662.59
2018,1,23,14,15,790.5,82.5,0.4,14.85,440.5,819.28,623.44
2018,1,23,14,30,745.0,85.0,0.4,14.8,404.0,757.67,583.35
2018,1,23,14,45,762.0,77.5,0.4,14.7,381.0,735.2,569.86
2018,1,23,15,0,779.0,70.0,0.4,14.6,358.0,708.86,552.79
2018,1,23,15,15,743.5,66.0,0.4,14.6,317.0,644.6,507.98
2018,1,23,15,30,708.0,62.0,0.4,14.6,276.0,581.11,462.51
2018,1,23,15,45,548.0,66.0,0.35,14.1,217.0,453.64,364.87
2018,1,23,16,0,388.0,70.0,0.3,13.6,158.0,330.81,267.74
2018,1,23,16,15,383.0,56.5,0.3,13.3,127.5,294.51,236.81
2018,1,23,16,30,378.0,43.0,0.3,13.0,97.0,254.86,200.49
2018,1,23,16,45,288.0,32.0,0.3,12.7,64.5,182.14,133.69
2018,1,23,17,0,198.0,21.0,0.3,12.4,32.0,110.03,10.59
2018,1,23,17,15,99.0,10.5,0.35,12.2,16.0,39.45,0.0
2018,1,23,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,2.5,1.35,7.2,2.5,0.0,0.0
2018,1,24,7,30,0.0,5.0,1.4,7.7,5.0,4.27,0.0
2018,1,24,7,45,0.0,12.5,1.45,8.25,12.5,10.29,0.99
2018,1,24,8,0,0.0,20.0,1.5,8.8,20.0,16.48,8.14
2018,1,24,8,15,0.0,28.5,1.7,9.2,28.5,23.52,14.57
2018,1,24,8,30,0.0,37.0,1.9,9.6,37.0,30.56,20.89
2018,1,24,8,45,4.5,62.5,2.05,10.05,64.0,56.39,43.48
2018,1,24,9,0,9.0,88.0,2.2,10.5,91.0,84.79,68.09
2018,1,24,9,15,30.5,113.5,2.3,10.8,124.0,136.17,112.51
2018,1,24,9,30,52.0,139.0,2.4,11.1,157.0,182.31,151.82
2018,1,24,9,45,86.0,154.5,2.5,11.4,188.5,227.41,190.14
2018,1,24,10,0,120.0,170.0,2.6,11.7,220.0,291.37,243.26
2018,1,24,10,15,181.5,179.0,2.75,12.1,260.5,357.7,298.27
2018,1,24,10,30,243.0,188.0,2.9,12.5,301.0,446.52,369.79
2018,1,24,10,45,212.5,205.5,3.1,12.85,308.0,427.24,352.75
2018,1,24,11,0,182.0,223.0,3.3,13.2,315.0,424.74,349.17
2018,1,24,11,15,172.0,232.0,3.5,13.45,321.0,429.23,351.97
2018,1,24,11,30,162.0,241.0,3.7,13.7,327.0,432.92,354.11
2018,1,24,11,45,122.5,239.5,3.85,13.95,305.0,393.46,321.23
2018,1,24,12,0,83.0,238.0,4.0,14.2,283.0,331.79,270.67
2018,1,24,12,15,58.0,228.0,4.1,14.2,259.5,294.4,239.92
2018,1,24,12,30,33.0,218.0,4.2,14.2,236.0,257.17,208.97
2018,1,24,12,45,29.0,211.5,4.3,14.2,227.0,245.37,199.42
2018,1,24,13,0,25.0,205.0,4.4,14.2,218.0,214.59,174.34
2018,1,24,13,15,14.5,176.5,4.4,14.05,184.0,174.0,140.82
2018,1,24,13,30,4.0,148.0,4.4,13.9,150.0,134.78,108.09
2018,1,24,13,45,2.0,132.0,4.4,13.7,133.0,117.22,93.59
2018,1,24,14,0,0.0,116.0,4.4,13.5,116.0,100.04,79.3
2018,1,24,14,15,0.0,93.0,4.3,13.3,93.0,78.35,61.19
2018,1,24,14,30,0.0,70.0,4.2,13.1,70.0,58.04,44.09
2018,1,24,14,45,8.5,70.5,4.05,12.85,73.5,65.34,50.81
2018,1,24,15,0,17.0,71.0,3.9,12.6,77.0,77.29,61.46
2018,1,24,15,15,80.0,79.5,3.9,12.6,104.5,143.34,119.66
2018,1,24,15,30,143.0,88.0,3.9,12.6,132.0,207.22,174.59
2018,1,24,15,45,226.0,83.5,3.65,12.25,141.0,248.99,210.28
2018,1,24,16,0,309.0,79.0,3.4,11.9,150.0,295.7,247.96
2018,1,24,16,15,268.5,65.0,3.4,11.7,117.5,240.99,199.35
2018,1,24,16,30,228.0,51.0,3.4,11.5,85.0,190.37,153.48
2018,1,24,16,45,167.0,36.5,3.35,11.25,56.5,135.04,101.51
2018,1,24,17,0,106.0,22.0,3.3,11.0,28.0,77.69,17.53
2018,1,24,17,15,53.0,11.0,3.35,10.65,14.0,25.74,0.0
2018,1,24,17,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,7,15,24.0,7.0,1.15,7.45,8.0,0.0,0.0
2018,1,25,7,30,48.0,14.0,1.2,7.9,16.0,27.62,0.0
2018,1,25,7,45,139.0,30.0,1.25,8.35,45.0,107.12,64.51
2018,1,25,8,0,230.0,46.0,1.3,8.8,74.0,177.27,139.67
2018,1,25,8,15,190.5,55.0,1.45,9.05,84.5,168.97,138.15
2018,1,25,8,30,151.0,64.0,1.6,9.3,95.0,166.29,138.38
2018,1,25,8,45,144.5,81.0,1.8,9.55,116.0,190.17,159.94
2018,1,25,9,0,138.0,98.0,2.0,9.8,137.0,200.27,169.18
2018,1,25,9,15,277.5,105.5,2.1,10.05,199.0,325.06,276.22
2018,1,25,9,30,417.0,113.0,2.2,10.3,261.0,466.71,392.84
2018,1,25,9,45,612.5,94.0,2.3,10.55,336.0,623.54,517.62
2018,1,25,10,0,808.0,75.0,2.4,10.8,411.0,780.57,634.58
2018,1,25,10,15,717.0,98.5,2.5,11.05,412.5,765.14,620.66
2018,1,25,10,30,626.0,122.0,2.6,11.3,414.0,735.51,597.73
2018,1,25,10,45,388.5,161.5,2.7,11.55,345.5,574.2,471.69
2018,1,25,11,0,151.0,201.0,2.8,11.8,277.0,367.41,303.16
2018,1,25,11,15,111.5,191.5,2.85,11.95,248.5,320.15,264.48
2018,1,25,11,30,72.0,182.0,2.9,12.1,220.0,251.88,207.69
2018,1,25,11,45,219.5,172.5,2.95,12.25,292.0,426.73,353.54
2018,1,25,12,0,367.0,163.0,3.0,12.4,364.0,587.56,481.71
2018,1,25,12,15,481.5,161.5,3.05,12.4,426.0,701.12,569.47
2018,1,25,12,30,596.0,160.0,3.1,12.4,488.0,821.95,658.93
2018,1,25,12,45,676.0,138.5,3.15,12.45,507.0,874.13,696.31
2018,1,25,13,0,756.0,117.0,3.2,12.5,526.0,920.39,729.76
2018,1,25,13,15,567.0,156.5,3.2,12.45,459.0,763.92,615.71
2018,1,25,13,30,378.0,196.0,3.2,12.4,392.0,599.55,489.91
2018,1,25,13,45,263.0,179.5,3.25,12.35,313.0,464.25,383.68
2018,1,25,14,0,148.0,163.0,3.3,12.3,234.0,314.16,261.54
2018,1,25,14,15,74.0,114.0,3.2,12.15,149.5,187.45,155.86
2018,1,25,14,30,0.0,65.0,3.1,12.0,65.0,53.87,40.64
2018,1,25,14,45,52.5,76.0,3.0,11.85,96.0,122.44,101.38
2018,1,25,15,0,105.0,87.0,2.9,11.7,127.0,173.84,146.5
2018,1,25,15,15,201.0,97.0,2.9,11.7,163.0,266.1,225.73
2018,1,25,15,30,297.0,107.0,2.9,11.7,199.0,336.76,284.78
2018,1,25,15,45,341.0,85.5,2.3,11.0,176.5,339.64,286.27
2018,1,25,16,0,385.0,64.0,1.7,10.3,154.0,321.51,269.59
2018,1,25,16,15,396.5,57.0,1.6,9.85,133.0,303.06,251.03
2018,1,25,16,30,408.0,50.0,1.5,9.4,112.0,276.38,223.83
2018,1,25,16,45,292.0,39.5,1.4,8.95,76.0,191.72,146.81
2018,1,25,17,0,176.0,29.0,1.3,8.5,40.0,113.23,40.99
2018,1,25,17,15,91.0,15.5,1.25,8.4,21.0,41.35,0.0
2018,1,25,17,30,6.0,2.0,1.2,8.3,2.0,0.0,0.0
2018,1,25,17,45,3.0,1.0,1.2,8.25,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,7,15,75.0,9.0,0.85,6.5,11.5,0.0,0.0
2018,1,26,7,30,150.0,18.0,0.9,7.0,23.0,64.18,0.0
2018,1,26,7,45,291.5,28.5,0.95,7.5,57.5,163.61,103.9
2018,1,26,8,0,433.0,39.0,1.0,8.0,92.0,258.82,204.44
2018,1,26,8,15,519.5,45.0,1.1,8.35,134.5,334.81,273.56
2018,1,26,8,30,606.0,51.0,1.2,8.7,177.0,418.94,346.72
2018,1,26,8,45,660.0,55.0,1.25,9.05,220.5,484.69,402.88
2018,1,26,9,0,714.0,59.0,1.3,9.4,264.0,558.76,463.31
2018,1,26,9,15,749.5,62.0,1.35,9.75,305.0,621.83,512.44
2018,1,26,9,30,785.0,65.0,1.4,10.1,346.0,685.83,559.38
2018,1,26,9,45,810.5,67.0,1.4,10.45,382.5,741.29,598.19
2018,1,26,10,0,836.0,69.0,1.4,10.8,419.0,796.06,635.54
2018,1,26,10,15,853.0,70.0,1.4,11.1,449.5,841.22,665.3
2018,1,26,10,30,870.0,71.0,1.4,11.4,480.0,875.17,686.79
2018,1,26,10,45,882.0,71.5,1.4,11.65,504.0,910.42,709.18
2018,1,26,11,0,894.0,72.0,1.4,11.9,528.0,942.97,729.48
2018,1,26,11,15,867.5,81.0,1.4,12.1,535.0,957.42,737.53
2018,1,26,11,30,841.0,90.0,1.4,12.3,542.0,957.04,735.87
2018,1,26,11,45,846.5,90.5,1.4,12.45,552.0,973.18,745.89
2018,1,26,12,0,852.0,91.0,1.4,12.6,562.0,985.9,753.48
2018,1,26,12,15,867.0,87.0,1.4,12.65,567.0,998.83,761.67
2018,1,26,12,30,882.0,83.0,1.4,12.7,572.0,996.63,759.91
2018,1,26,12,45,776.0,107.0,1.45,12.75,534.0,928.48,714.75
2018,1,26,13,0,670.0,131.0,1.5,12.8,496.0,853.55,664.78
2018,1,26,13,15,615.5,137.0,1.45,12.7,465.5,798.43,626.96
2018,1,26,13,30,561.0,143.0,1.4,12.6,435.0,741.84,587.36
2018,1,26,13,45,613.5,127.5,1.4,12.45,435.5,760.46,602.46
2018,1,26,14,0,666.0,112.0,1.4,12.3,436.0,773.6,612.86
2018,1,26,14,15,617.5,118.0,1.35,12.1,405.0,717.87,573.2
2018,1,26,14,30,569.0,124.0,1.3,11.9,374.0,661.8,533.43
2018,1,26,14,45,592.0,109.0,1.25,11.7,351.5,641.91,520.08
2018,1,26,15,0,615.0,94.0,1.2,11.5,329.0,617.94,503.1
2018,1,26,15,15,482.5,101.5,1.2,11.5,274.0,494.99,408.04
2018,1,26,15,30,350.0,109.0,1.2,11.5,219.0,390.77,324.45
2018,1,26,15,45,260.5,100.0,1.0,10.75,175.5,291.99,243.8
2018,1,26,16,0,171.0,91.0,0.8,10.0,132.0,217.02,180.43
2018,1,26,16,15,144.0,74.0,0.85,9.55,103.5,174.13,143.44
2018,1,26,16,30,117.0,57.0,0.9,9.1,75.0,133.97,107.78
2018,1,26,16,45,89.5,41.0,0.95,8.65,52.0,98.01,74.31
2018,1,26,17,0,62.0,25.0,1.0,8.2,29.0,59.85,24.77
2018,1,26,17,15,41.0,14.0,1.05,8.0,15.5,24.64,0.0
2018,1,26,17,30,20.0,3.0,1.1,7.8,2.0,0.0,0.0
2018,1,26,17,45,10.0,1.5,1.1,7.55,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,27,7,15,39.0,7.5,0.8,6.35,9.0,0.0,0.0
2018,1,27,7,30,78.0,15.0,0.8,6.9,18.0,38.11,0.0
2018,1,27,7,45,125.5,29.5,0.85,7.4,42.0,101.64,65.66
2018,1,27,8,0,173.0,44.0,0.9,7.9,66.0,138.48,109.27
2018,1,27,8,15,234.0,58.0,1.0,8.5,100.0,204.57,168.06
2018,1,27,8,30,295.0,72.0,1.1,9.1,134.0,267.51,223.19
2018,1,27,8,45,466.5,68.5,1.15,9.65,192.0,387.39,324.2
2018,1,27,9,0,638.0,65.0,1.2,10.2,250.0,520.03,431.55
2018,1,27,9,15,670.5,69.5,1.4,10.85,289.0,579.29,478.23
2018,1,27,9,30,703.0,74.0,1.6,11.5,328.0,639.61,523.76
2018,1,27,9,45,771.0,68.5,1.8,12.1,372.5,712.06,577.02
2018,1,27,10,0,839.0,63.0,2.0,12.7,417.0,782.59,627.51
2018,1,27,10,15,853.5,64.5,2.1,13.0,447.0,825.78,657.15
2018,1,27,10,30,868.0,66.0,2.2,13.3,477.0,866.95,685.25
2018,1,27,10,45,878.0,67.0,2.3,13.6,500.5,901.05,708.12
2018,1,27,11,0,888.0,68.0,2.4,13.9,524.0,932.37,729.0
2018,1,27,11,15,894.0,69.0,2.55,14.1,540.5,956.89,745.87
2018,1,27,11,30,900.0,70.0,2.7,14.3,557.0,978.1,760.57
2018,1,27,11,45,903.0,70.5,2.8,14.5,566.0,992.26,770.03
2018,1,27,12,0,906.0,71.0,2.9,14.7,575.0,1002.82,777.21
2018,1,27,12,15,903.0,72.0,2.95,14.85,575.5,1004.39,778.06
2018,1,27,12,30,900.0,73.0,3.0,15.0,576.0,1002.25,776.6
2018,1,27,12,45,813.5,96.0,3.05,15.1,547.0,953.11,742.75
2018,1,27,13,0,727.0,119.0,3.1,15.2,518.0,895.53,703.01
2018,1,27,13,15,655.5,136.0,3.1,15.2,489.0,836.61,661.76
2018,1,27,13,30,584.0,153.0,3.1,15.2,460.0,775.06,618.02
2018,1,27,13,45,679.5,121.0,3.1,15.25,464.5,814.97,648.33
2018,1,27,14,0,775.0,89.0,3.1,15.3,469.0,839.38,666.53
2018,1,27,14,15,798.0,80.0,3.05,15.2,452.0,825.99,657.58
2018,1,27,14,30,821.0,71.0,3.0,15.1,435.0,808.06,645.67
2018,1,27,14,45,812.5,67.0,2.95,14.95,404.0,766.41,616.35
2018,1,27,15,0,804.0,63.0,2.9,14.8,373.0,722.66,585.19
2018,1,27,15,15,776.5,60.0,2.9,14.8,334.0,664.39,542.32
2018,1,27,15,30,749.0,57.0,2.9,14.8,295.0,606.14,498.46
2018,1,27,15,45,678.0,56.0,2.25,13.8,248.5,522.74,431.04
2018,1,27,16,0,607.0,55.0,1.6,12.8,202.0,448.16,368.38
2018,1,27,16,15,524.0,49.5,1.55,12.05,158.0,363.96,298.03
2018,1,27,16,30,441.0,44.0,1.5,11.3,114.0,287.42,231.69
2018,1,27,16,45,346.5,35.0,1.45,10.55,79.0,210.66,162.53
2018,1,27,17,0,252.0,26.0,1.4,9.8,44.0,138.81,72.01
2018,1,27,17,15,137.5,14.5,1.4,9.65,23.0,54.97,0.0
2018,1,27,17,30,23.0,3.0,1.4,9.5,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,9.35,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,28,7,15,95.0,9.5,1.9,6.9,13.0,8.11,0.0
2018,1,28,7,30,190.0,19.0,1.9,7.2,26.0,77.67,0.0
2018,1,28,7,45,334.5,28.5,1.9,7.5,62.5,181.21,122.42
2018,1,28,8,0,479.0,38.0,1.9,7.8,99.0,277.34,221.02
2018,1,28,8,15,558.5,44.0,1.9,8.2,142.5,352.06,289.58
2018,1,28,8,30,638.0,50.0,1.9,8.6,186.0,430.07,358.33
2018,1,28,8,45,688.0,54.0,1.9,9.0,230.0,499.82,417.94
2018,1,28,9,0,738.0,58.0,1.9,9.4,274.0,572.67,477.58
2018,1,28,9,15,775.0,60.5,2.0,10.1,316.0,637.37,527.87
2018,1,28,9,30,812.0,63.0,2.1,10.8,358.0,703.08,576.03
2018,1,28,9,45,840.0,63.5,2.2,11.5,395.5,759.78,616.1
2018,1,28,10,0,868.0,64.0,2.3,12.2,433.0,807.75,648.9
2018,1,28,10,15,884.0,65.5,2.3,12.8,464.5,853.32,678.83
2018,1,28,10,30,900.0,67.0,2.3,13.4,496.0,896.86,706.74
2018,1,28,10,45,910.5,68.0,2.35,13.95,520.5,932.38,729.22
2018,1,28,11,0,921.0,69.0,2.4,14.5,545.0,965.03,749.57
2018,1,28,11,15,928.0,70.0,2.45,14.9,562.5,991.23,765.83
2018,1,28,11,30,935.0,71.0,2.5,15.3,580.0,1014.02,779.83
2018,1,28,11,45,938.5,71.5,2.55,15.7,589.5,1029.15,788.71
2018,1,28,12,0,942.0,72.0,2.6,16.1,599.0,1040.55,795.27
2018,1,28,12,15,942.5,72.0,2.6,16.3,600.5,1044.47,797.04
2018,1,28,12,30,943.0,72.0,2.6,16.5,602.0,1044.53,796.45
2018,1,28,12,45,940.5,71.5,2.65,16.7,595.5,1037.07,791.57
2018,1,28,13,0,938.0,71.0,2.7,16.9,589.0,1025.81,784.34
2018,1,28,13,15,933.0,70.5,2.7,16.9,575.0,1008.37,773.16
2018,1,28,13,30,928.0,70.0,2.7,16.9,561.0,987.36,759.7
2018,1,28,13,45,920.0,69.5,2.65,16.95,540.0,960.09,741.41
2018,1,28,14,0,912.0,69.0,2.6,17.0,519.0,929.66,720.99
2018,1,28,14,15,899.5,67.5,2.55,16.8,490.5,890.98,695.42
2018,1,28,14,30,887.0,66.0,2.5,16.6,462.0,849.81,667.9
2018,1,28,14,45,867.5,64.5,2.45,16.45,427.5,800.72,634.22
2018,1,28,15,0,848.0,63.0,2.4,16.3,393.0,757.48,604.3
2018,1,28,15,15,817.0,60.5,2.4,16.3,352.0,695.38,559.7
2018,1,28,15,30,786.0,58.0,2.4,16.3,311.0,633.46,514.18
2018,1,28,15,45,673.0,55.0,1.85,14.95,250.0,518.91,424.53
2018,1,28,16,0,560.0,52.0,1.3,13.6,189.0,416.97,341.78
2018,1,28,16,15,469.5,45.5,1.25,12.9,144.5,329.99,269.74
2018,1,28,16,30,379.0,39.0,1.2,12.2,100.0,251.92,202.73
2018,1,28,16,45,304.5,31.0,1.2,11.5,70.0,188.54,145.52
2018,1,28,17,0,230.0,23.0,1.2,10.8,40.0,129.46,73.35
2018,1,28,17,15,127.0,13.0,1.2,10.6,21.0,50.48,0.0
2018,1,28,17,30,24.0,3.0,1.2,10.4,2.0,0.0,0.0
2018,1,28,17,45,12.0,1.5,1.2,10.2,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,29,7,15,3.0,3.5,2.3,8.15,3.5,2.99,0.0
2018,1,29,7,30,6.0,7.0,2.3,8.4,7.0,7.91,0.0
2018,1,29,7,45,3.0,14.5,2.3,8.65,14.5,13.08,4.14
2018,1,29,8,0,0.0,22.0,2.3,8.9,22.0,18.13,9.69
2018,1,29,8,15,0.0,30.5,2.3,9.4,30.5,25.17,16.06
2018,1,29,8,30,0.0,39.0,2.3,9.9,39.0,32.22,22.35
2018,1,29,8,45,0.0,58.0,2.3,10.35,58.0,48.58,36.62
2018,1,29,9,0,0.0,77.0,2.3,10.8,77.0,66.37,51.97
2018,1,29,9,15,5.0,98.0,2.3,11.4,100.0,89.99,72.21
2018,1,29,9,30,10.0,119.0,2.3,12.0,123.0,114.34,92.78
2018,1,29,9,45,6.0,123.5,2.25,12.65,126.0,114.7,92.52
2018,1,29,10,0,2.0,128.0,2.2,13.3,129.0,115.0,92.21
2018,1,29,10,15,16.5,157.5,2.2,13.9,165.5,157.16,127.47
2018,1,29,10,30,31.0,187.0,2.2,14.5,202.0,217.87,177.13
2018,1,29,10,45,74.5,210.0,2.25,15.1,248.0,285.12,232.11
2018,1,29,11,0,118.0,233.0,2.3,15.7,294.0,374.54,303.03
2018,1,29,11,15,95.0,225.5,2.25,16.05,275.5,324.34,261.95
2018,1,29,11,30,72.0,218.0,2.2,16.4,257.0,293.25,236.22
2018,1,29,11,45,70.0,220.0,2.15,16.75,258.5,293.91,236.28
2018,1,29,12,0,68.0,222.0,2.1,17.1,260.0,294.48,236.17
2018,1,29,12,15,103.0,237.0,2.05,16.95,295.0,347.8,279.22
2018,1,29,12,30,138.0,252.0,2.0,16.8,330.0,422.88,337.91
2018,1,29,12,45,80.5,219.5,1.9,16.65,265.0,303.85,243.7
2018,1,29,13,0,23.0,187.0,1.8,16.5,200.0,191.88,153.07
2018,1,29,13,15,35.5,183.0,1.65,16.2,202.5,216.17,173.69
2018,1,29,13,30,48.0,179.0,1.5,15.9,205.0,223.49,180.27
2018,1,29,13,45,59.0,188.5,1.35,15.6,219.0,244.76,197.89
2018,1,29,14,0,70.0,198.0,1.2,15.3,233.0,266.09,215.39
2018,1,29,14,15,193.0,186.5,1.35,15.25,275.5,378.18,308.28
2018,1,29,14,30,316.0,175.0,1.5,15.2,318.0,481.58,391.33
2018,1,29,14,45,218.0,169.0,1.65,15.2,264.0,383.61,313.21
2018,1,29,15,0,120.0,163.0,1.8,15.2,210.0,276.69,226.84
2018,1,29,15,15,121.0,146.0,1.8,15.2,189.5,253.28,208.57
2018,1,29,15,30,122.0,129.0,1.8,15.2,169.0,229.65,189.39
2018,1,29,15,45,108.0,114.0,1.5,14.3,145.5,198.81,163.87
2018,1,29,16,0,94.0,99.0,1.2,13.4,122.0,169.39,139.0
2018,1,29,16,15,73.5,80.0,1.15,12.8,96.0,132.54,107.34
2018,1,29,16,30,53.0,61.0,1.1,12.2,70.0,89.48,70.1
2018,1,29,16,45,61.0,44.0,1.1,11.55,51.0,80.03,60.23
2018,1,29,17,0,69.0,27.0,1.1,10.9,32.0,65.77,38.11
2018,1,29,17,15,49.0,16.0,1.1,10.6,18.0,28.87,0.0
2018,1,29,17,30,29.0,5.0,1.1,10.3,4.0,0.0,0.0
2018,1,29,17,45,14.5,2.5,1.1,10.0,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,30,7,15,72.0,9.0,1.15,8.55,12.0,26.81,0.0
2018,1,30,7,30,144.0,18.0,1.3,9.2,24.0,61.67,0.0
2018,1,30,7,45,274.5,28.5,1.5,9.8,58.5,159.09,110.96
2018,1,30,8,0,405.0,39.0,1.7,10.4,93.0,244.97,194.27
2018,1,30,8,15,368.5,55.0,1.65,10.9,118.5,265.8,217.4
2018,1,30,8,30,332.0,71.0,1.6,11.4,144.0,285.15,236.67
2018,1,30,8,45,322.5,89.5,1.6,11.85,172.5,319.15,266.29
2018,1,30,9,0,313.0,108.0,1.6,12.3,201.0,337.5,282.03
2018,1,30,9,15,328.5,122.0,1.65,12.95,232.0,379.25,315.88
2018,1,30,9,30,344.0,136.0,1.7,13.6,263.0,421.71,349.15
2018,1,30,9,45,381.5,144.5,1.7,14.25,298.5,492.34,403.4
2018,1,30,10,0,419.0,153.0,1.7,14.9,334.0,548.88,445.46
2018,1,30,10,15,463.0,155.5,1.7,15.4,368.5,605.38,487.05
2018,1,30,10,30,507.0,158.0,1.7,15.9,403.0,663.03,528.5
2018,1,30,10,45,572.5,147.5,1.7,16.35,437.0,725.44,572.42
2018,1,30,11,0,638.0,137.0,1.7,16.8,471.0,799.11,622.54
2018,1,30,11,15,770.5,106.0,1.65,17.15,522.5,896.38,687.13
2018,1,30,11,30,903.0,75.0,1.6,17.5,574.0,989.0,746.07
2018,1,30,11,45,872.5,85.5,1.6,17.85,574.0,994.41,746.97
2018,1,30,12,0,842.0,96.0,1.6,18.2,574.0,984.35,738.94
2018,1,30,12,15,853.0,93.0,1.55,18.5,578.5,994.85,744.24
2018,1,30,12,30,864.0,90.0,1.5,18.8,583.0,1001.72,747.0
2018,1,30,12,45,851.0,91.5,1.45,19.05,572.5,986.69,735.76
2018,1,30,13,0,838.0,93.0,1.4,19.3,562.0,968.21,722.71
2018,1,30,13,15,879.5,82.0,1.4,19.35,564.0,972.73,726.31
2018,1,30,13,30,921.0,71.0,1.4,19.4,566.0,983.58,733.92
2018,1,30,13,45,906.5,71.0,1.4,19.45,542.5,951.02,713.06
2018,1,30,14,0,892.0,71.0,1.4,19.5,519.0,915.62,690.77
2018,1,30,14,15,873.5,70.5,1.45,19.35,489.0,873.47,664.92
2018,1,30,14,30,855.0,70.0,1.5,19.2,459.0,837.85,643.18
2018,1,30,14,45,850.5,66.0,1.5,19.0,428.5,798.19,617.69
2018,1,30,15,0,846.0,62.0,1.5,18.8,398.0,756.0,589.97
2018,1,30,15,15,819.5,60.0,1.5,18.8,358.5,697.86,549.71
2018,1,30,15,30,793.0,58.0,1.5,18.8,319.0,639.47,508.31
2018,1,30,15,45,725.5,57.0,1.25,17.4,271.0,555.95,445.69
2018,1,30,16,0,658.0,56.0,1.0,16.0,223.0,480.53,386.4
2018,1,30,16,15,502.5,54.5,1.0,15.3,167.5,358.84,289.16
2018,1,30,16,30,347.0,53.0,1.0,14.6,112.0,249.05,198.65
2018,1,30,16,45,352.0,40.0,1.05,13.95,84.0,218.17,168.26
2018,1,30,17,0,357.0,27.0,1.1,13.3,56.0,182.53,116.38
2018,1,30,17,15,207.5,17.0,1.1,13.15,31.0,78.97,0.0
2018,1,30,17,30,58.0,7.0,1.1,13.0,6.0,0.0,0.0
2018,1,30,17,45,29.0,3.5,1.05,12.85,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,31,7,15,118.5,9.5,1.2,8.55,15.0,39.45,0.0
2018,1,31,7,30,237.0,19.0,1.3,9.3,30.0,107.33,0.0
2018,1,31,7,45,386.0,27.0,1.35,10.1,69.0,199.7,141.51
2018,1,31,8,0,535.0,35.0,1.4,10.9,108.0,292.89,231.2
2018,1,31,8,15,610.0,40.5,1.35,11.3,153.0,368.39,298.76
2018,1,31,8,30,685.0,46.0,1.3,11.7,198.0,450.69,369.01
2018,1,31,8,45,732.0,50.0,1.2,12.15,243.5,520.8,426.48
2018,1,31,9,0,779.0,54.0,1.1,12.6,289.0,593.83,483.29
2018,1,31,9,15,809.0,56.5,1.1,13.15,330.5,655.56,528.63
2018,1,31,9,30,839.0,59.0,1.1,13.7,372.0,717.67,571.59
2018,1,31,9,45,803.5,71.0,1.15,14.25,395.0,740.38,585.61
2018,1,31,10,0,768.0,83.0,1.2,14.8,418.0,757.22,595.66
2018,1,31,10,15,710.0,102.5,1.35,15.2,429.0,763.94,599.96
2018,1,31,10,30,652.0,122.0,1.5,15.6,440.0,758.96,595.99
2018,1,31,10,45,780.5,96.5,1.65,15.95,495.5,859.52,666.73
2018,1,31,11,0,909.0,71.0,1.8,16.3,551.0,957.44,732.75
2018,1,31,11,15,922.5,71.0,1.85,16.55,571.0,988.56,751.66
2018,1,31,11,30,936.0,71.0,1.9,16.8,591.0,1016.52,769.24
2018,1,31,11,45,938.5,71.0,1.95,17.05,600.0,1030.2,777.42
2018,1,31,12,0,941.0,71.0,2.0,17.3,609.0,1040.1,783.41
2018,1,31,12,15,938.5,72.0,2.1,17.5,610.0,1042.47,785.44
2018,1,31,12,30,936.0,73.0,2.2,17.7,611.0,1040.96,785.12
2018,1,31,12,45,903.0,81.0,2.25,17.95,595.5,1014.24,767.41
2018,1,31,13,0,870.0,89.0,2.3,18.2,580.0,995.41,755.29
2018,1,31,13,15,785.0,106.5,2.35,18.25,541.5,922.47,706.81
2018,1,31,13,30,700.0,124.0,2.4,18.3,503.0,855.25,661.87
2018,1,31,13,45,706.0,116.0,2.45,18.4,485.5,835.84,649.78
2018,1,31,14,0,712.0,108.0,2.5,18.5,468.0,813.24,634.97
2018,1,31,14,15,730.0,96.5,2.4,18.4,448.0,793.69,621.75
2018,1,31,14,30,748.0,85.0,2.3,18.3,428.0,765.89,602.57
2018,1,31,14,45,755.5,76.0,2.2,18.15,400.5,733.77,580.33
2018,1,31,15,0,763.0,67.0,2.1,18.0,373.0,698.38,555.48
2018,1,31,15,15,734.0,65.0,2.1,18.0,335.5,641.7,514.74
2018,1,31,15,30,705.0,63.0,2.1,18.0,298.0,585.19,473.22
2018,1,31,15,45,623.0,64.0,1.6,16.7,251.0,502.31,407.82
2018,1,31,16,0,541.0,65.0,1.1,15.4,204.0,422.07,342.74
2018,1,31,16,15,444.5,59.5,1.15,14.75,159.0,333.14,270.41
2018,1,31,16,30,348.0,54.0,1.2,14.1,114.0,250.59,201.0
2018,1,31,16,45,292.0,42.5,1.2,13.4,82.5,193.57,150.21
2018,1,31,17,0,236.0,31.0,1.2,12.7,51.0,142.67,94.58
2018,1,31,17,15,135.0,18.0,1.2,12.55,28.0,57.33,0.0
2018,1,31,17,30,34.0,5.0,1.2,12.4,5.0,4.27,0.0
2018,1,31,17,45,17.0,2.5,1.25,12.25,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,7,15,48.0,9.0,1.1,10.05,11.5,20.32,0.0
2018,2,1,7,30,96.0,18.0,1.2,10.7,23.0,60.55,0.0
