Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,30,113.0,191.0,5.1,12.3,248.0,304.17,253.09
2018,2,11,14,45,228.5,162.0,5.15,12.25,267.5,379.09,318.35
2018,2,11,15,0,344.0,133.0,5.2,12.2,287.0,445.19,375.21
2018,2,11,15,15,549.5,104.5,5.2,12.2,324.5,557.48,469.41
2018,2,11,15,30,755.0,76.0,5.2,12.2,362.0,637.53,535.23
2018,2,11,15,45,719.0,72.0,5.05,11.8,318.0,574.96,483.61
2018,2,11,16,0,683.0,68.0,4.9,11.4,274.0,510.53,429.65
2018,2,11,16,15,633.0,62.0,4.8,11.05,228.0,438.17,367.48
2018,2,11,16,30,583.0,56.0,4.7,10.7,182.0,369.82,306.67
2018,2,11,16,45,485.5,49.0,4.55,10.35,136.5,284.28,230.31
2018,2,11,17,0,388.0,42.0,4.4,10.0,91.0,208.87,161.31
2018,2,11,17,15,227.0,28.5,4.35,9.85,54.0,116.99,70.56
2018,2,11,17,30,66.0,15.0,4.3,9.7,17.0,29.33,0.0
2018,2,11,17,45,33.0,7.5,4.3,9.5,8.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,6,45,16.0,2.5,1.3,5.4,2.0,0.0,0.0
2018,2,12,7,0,32.0,5.0,1.3,5.9,4.0,0.0,0.0
2018,2,12,7,15,68.5,18.0,1.55,6.65,22.0,32.79,0.0
2018,2,12,7,30,105.0,31.0,1.8,7.4,40.0,76.57,49.09
2018,2,12,7,45,173.5,46.0,2.1,8.2,72.0,124.97,97.1
2018,2,12,8,0,242.0,61.0,2.4,9.0,104.0,190.61,155.36
2018,2,12,8,15,282.5,75.5,2.5,9.45,140.0,241.57,201.15
2018,2,12,8,30,323.0,90.0,2.6,9.9,176.0,296.82,249.59
2018,2,12,8,45,446.5,90.5,2.7,10.35,232.5,389.89,328.76
2018,2,12,9,0,570.0,91.0,2.8,10.8,289.0,501.88,420.84
2018,2,12,9,15,676.5,84.5,2.8,11.1,348.0,598.76,498.28
2018,2,12,9,30,783.0,78.0,2.8,11.4,407.0,699.12,574.3
2018,2,12,9,45,840.5,73.0,2.8,11.7,454.5,772.73,627.0
2018,2,12,10,0,898.0,68.0,2.8,12.0,502.0,839.55,673.56
2018,2,12,10,15,911.5,69.5,2.8,12.3,534.5,885.14,703.85
2018,2,12,10,30,925.0,71.0,2.8,12.6,567.0,928.38,732.21
2018,2,12,10,45,934.5,72.0,2.8,12.85,592.5,964.65,755.48
2018,2,12,11,0,944.0,73.0,2.8,13.1,618.0,997.84,776.5
2018,2,12,11,15,949.0,73.5,2.8,13.25,635.5,1022.73,792.01
2018,2,12,11,30,954.0,74.0,2.8,13.4,653.0,1043.97,805.14
2018,2,12,11,45,956.5,74.5,2.8,13.6,663.0,1058.95,813.97
2018,2,12,12,0,959.0,75.0,2.8,13.8,673.0,1070.0,820.32
2018,2,12,12,15,957.5,75.5,2.85,13.85,674.0,1073.01,822.44
2018,2,12,12,30,956.0,76.0,2.9,13.9,675.0,1071.99,822.1
2018,2,12,12,45,952.0,77.0,2.9,14.0,668.5,1065.06,817.29
2018,2,12,13,0,948.0,78.0,2.9,14.1,662.0,1054.19,810.05
2018,2,12,13,15,943.0,77.5,2.9,14.1,647.5,1036.58,798.71
2018,2,12,13,30,938.0,77.0,2.9,14.1,633.0,1015.25,784.98
2018,2,12,13,45,930.0,76.0,2.95,14.1,611.0,986.85,766.92
2018,2,12,14,0,922.0,75.0,3.0,14.1,589.0,955.14,746.53
2018,2,12,14,15,911.0,73.5,2.95,14.0,560.0,917.01,720.98
2018,2,12,14,30,900.0,72.0,2.9,13.9,531.0,876.17,693.37
2018,2,12,14,45,884.0,70.0,2.9,13.85,495.5,828.1,660.48
2018,2,12,15,0,868.0,68.0,2.9,13.8,460.0,778.2,625.79
2018,2,12,15,15,845.0,65.5,2.9,13.8,419.0,727.66,589.9
2018,2,12,15,30,822.0,63.0,2.9,13.8,378.0,669.11,547.17
2018,2,12,15,45,789.0,60.0,2.45,13.2,333.0,603.17,495.42
2018,2,12,16,0,756.0,57.0,2.0,12.6,288.0,538.32,442.22
2018,2,12,16,15,706.0,53.0,1.8,11.75,240.5,464.51,381.49
2018,2,12,16,30,656.0,49.0,1.6,10.9,193.0,394.36,321.37
2018,2,12,16,45,576.0,42.5,1.45,10.05,146.5,312.79,250.22
2018,2,12,17,0,496.0,36.0,1.3,9.2,100.0,243.31,186.75
2018,2,12,17,15,343.5,26.5,1.35,8.95,62.0,152.74,96.68
2018,2,12,17,30,191.0,17.0,1.4,8.7,24.0,62.22,0.0
2018,2,12,17,45,95.5,8.5,1.45,8.4,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,6,45,29.5,3.0,1.25,4.15,3.0,0.0,0.0
2018,2,13,7,0,59.0,6.0,1.2,4.6,6.0,5.12,0.0
2018,2,13,7,15,222.0,18.0,1.35,5.35,35.0,71.73,0.0
2018,2,13,7,30,385.0,30.0,1.5,6.1,64.0,171.91,116.85
2018,2,13,7,45,489.0,38.0,1.6,6.85,108.5,244.91,191.83
2018,2,13,8,0,593.0,46.0,1.7,7.6,153.0,329.79,268.08
2018,2,13,8,15,655.0,51.0,1.65,8.3,201.0,398.76,329.53
2018,2,13,8,30,717.0,56.0,1.6,9.0,249.0,476.74,395.63
2018,2,13,8,45,756.5,60.0,1.55,9.65,296.0,545.03,451.23
2018,2,13,9,0,796.0,64.0,1.5,10.3,343.0,615.44,505.9
2018,2,13,9,15,825.5,66.0,1.45,11.1,387.0,678.14,551.3
2018,2,13,9,30,855.0,68.0,1.4,11.9,431.0,741.09,593.75
2018,2,13,9,45,877.0,69.0,1.4,12.65,470.0,789.28,624.8
2018,2,13,10,0,899.0,70.0,1.4,13.4,509.0,843.12,659.19
2018,2,13,10,15,911.5,72.0,1.3,13.9,541.5,888.56,686.07
2018,2,13,10,30,924.0,74.0,1.2,14.4,574.0,931.58,710.59
2018,2,13,10,45,933.0,75.0,1.15,14.85,599.5,967.4,730.68
2018,2,13,11,0,942.0,76.0,1.1,15.3,625.0,1000.11,748.48
2018,2,13,11,15,947.0,77.5,1.0,15.55,643.0,1026.25,761.34
2018,2,13,11,30,952.0,79.0,0.9,15.8,661.0,1048.74,771.72
2018,2,13,11,45,954.5,79.5,0.75,16.05,671.0,1063.71,776.01
2018,2,13,12,0,957.0,80.0,0.6,16.3,681.0,1074.74,777.78
2018,2,13,12,15,958.0,80.0,0.5,16.5,683.0,1079.65,777.23
2018,2,13,12,30,959.0,80.0,0.4,16.7,685.0,1080.51,774.46
2018,2,13,12,45,957.0,79.5,0.35,16.85,678.5,1073.67,768.71
2018,2,13,13,0,955.0,79.0,0.3,17.0,672.0,1062.84,760.88
2018,2,13,13,15,950.5,79.0,0.35,17.05,658.0,1046.23,752.49
2018,2,13,13,30,946.0,79.0,0.4,17.1,644.0,1025.85,741.94
2018,2,13,13,45,938.0,77.5,0.45,17.15,621.5,996.62,725.92
2018,2,13,14,0,930.0,76.0,0.5,17.2,599.0,964.05,707.78
2018,2,13,14,15,918.0,75.5,0.6,17.1,570.0,926.0,687.4
2018,2,13,14,30,906.0,75.0,0.7,17.0,541.0,885.26,664.78
2018,2,13,14,45,889.0,73.5,0.75,16.9,505.0,836.7,635.37
2018,2,13,15,0,872.0,72.0,0.8,16.8,469.0,793.77,609.19
2018,2,13,15,15,849.5,69.0,0.8,16.8,427.5,735.31,570.44
2018,2,13,15,30,827.0,66.0,0.8,16.8,386.0,676.16,530.4
2018,2,13,15,45,795.0,62.5,0.75,16.05,340.5,609.9,483.19
2018,2,13,16,0,763.0,59.0,0.7,15.3,295.0,544.63,434.13
2018,2,13,16,15,715.0,54.5,0.8,14.55,247.0,470.85,377.42
2018,2,13,16,30,667.0,50.0,0.9,13.8,199.0,400.55,320.24
2018,2,13,16,45,589.0,43.5,1.0,13.1,152.0,319.14,251.48
2018,2,13,17,0,511.0,37.0,1.1,12.4,105.0,249.52,189.43
2018,2,13,17,15,361.0,28.0,1.1,12.05,66.0,160.23,103.71
2018,2,13,17,30,211.0,19.0,1.1,11.7,27.0,68.77,0.0
2018,2,13,17,45,105.5,9.5,1.15,11.35,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.5,0.5,7.8,3.5,0.0,0.0
2018,2,14,7,0,55.0,7.0,0.5,7.9,7.0,16.71,0.0
2018,2,14,7,15,207.0,19.5,0.6,8.45,36.0,80.65,0.0
2018,2,14,7,30,359.0,32.0,0.7,9.0,65.0,165.12,113.44
2018,2,14,7,45,447.0,41.0,0.85,9.55,107.0,231.84,179.74
2018,2,14,8,0,535.0,50.0,1.0,10.1,149.0,308.56,248.01
2018,2,14,8,15,564.5,60.0,1.05,10.55,191.0,366.99,300.06
2018,2,14,8,30,594.0,70.0,1.1,11.0,233.0,427.78,351.93
2018,2,14,8,45,663.5,72.0,1.15,11.45,283.5,505.69,415.31
2018,2,14,9,0,733.0,74.0,1.2,11.9,334.0,588.88,480.27
2018,2,14,9,15,766.0,76.5,1.35,12.5,377.5,648.62,525.78
2018,2,14,9,30,799.0,79.0,1.5,13.1,421.0,712.43,571.34
2018,2,14,9,45,517.5,132.0,1.6,13.65,361.0,581.62,470.52
2018,2,14,10,0,236.0,185.0,1.7,14.2,301.0,411.95,334.88
2018,2,14,10,15,148.0,207.0,1.85,14.6,281.5,352.06,286.09
2018,2,14,10,30,60.0,229.0,2.0,15.0,262.0,284.68,229.54
2018,2,14,10,45,57.5,236.5,2.15,15.4,269.0,291.53,234.63
2018,2,14,11,0,55.0,244.0,2.3,15.8,276.0,298.27,239.31
2018,2,14,11,15,165.5,256.0,2.4,16.05,357.0,440.62,353.54
2018,2,14,11,30,276.0,268.0,2.5,16.3,438.0,588.3,466.77
2018,2,14,11,45,339.0,262.0,2.6,16.55,474.0,647.9,511.3
2018,2,14,12,0,402.0,256.0,2.7,16.8,510.0,707.34,555.69
2018,2,14,12,15,576.5,199.0,2.8,16.85,564.5,842.84,657.19
2018,2,14,12,30,751.0,142.0,2.9,16.9,619.0,964.14,741.41
2018,2,14,12,45,793.5,128.5,3.0,16.9,628.5,979.67,751.95
2018,2,14,13,0,836.0,115.0,3.1,16.9,638.0,999.73,766.78
2018,2,14,13,15,857.0,105.5,3.15,16.8,631.5,998.21,766.79
2018,2,14,13,30,878.0,96.0,3.2,16.7,625.0,992.16,764.06
2018,2,14,13,45,889.5,90.0,3.3,16.55,609.5,966.23,748.23
2018,2,14,14,0,901.0,84.0,3.4,16.4,594.0,947.36,737.46
2018,2,14,14,15,895.5,80.5,3.45,16.1,566.5,912.2,715.12
2018,2,14,14,30,890.0,77.0,3.5,15.8,539.0,874.02,690.5
2018,2,14,14,45,875.5,75.0,3.55,15.5,504.0,827.43,659.41
2018,2,14,15,0,861.0,73.0,3.6,15.2,469.0,786.32,631.88
2018,2,14,15,15,838.5,70.5,3.6,15.2,428.0,728.86,590.62
2018,2,14,15,30,816.0,68.0,3.6,15.2,387.0,670.72,548.1
2018,2,14,15,45,753.5,66.5,3.5,14.15,334.0,587.38,484.65
2018,2,14,16,0,691.0,65.0,3.4,13.1,281.0,510.88,423.81
2018,2,14,16,15,673.0,58.5,3.1,12.25,241.0,452.0,374.43
2018,2,14,16,30,655.0,52.0,2.8,11.4,201.0,396.45,325.4
2018,2,14,16,45,577.5,45.5,2.55,10.6,154.0,319.21,256.99
2018,2,14,17,0,500.0,39.0,2.3,9.8,107.0,247.06,191.19
2018,2,14,17,15,350.5,29.0,2.3,9.4,67.5,157.86,106.44
2018,2,14,17,30,201.0,19.0,2.3,9.0,28.0,66.13,0.0
2018,2,14,17,45,100.5,9.5,2.3,8.6,14.0,8.11,0.0
2018,2,14,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,2.3,4.7,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,2.5,5.1,10.0,27.2,0.0
2018,2,15,7,15,262.5,21.0,2.7,5.65,41.5,96.57,0.0
2018,2,15,7,30,429.0,32.0,2.9,6.2,73.0,187.15,132.94
2018,2,15,7,45,535.0,38.5,3.1,6.8,119.5,262.21,207.21
2018,2,15,8,0,641.0,45.0,3.3,7.4,166.0,346.06,283.7
2018,2,15,8,15,701.0,49.0,3.35,8.05,215.5,419.24,349.87
2018,2,15,8,30,761.0,53.0,3.4,8.7,265.0,497.47,417.79
2018,2,15,8,45,803.0,56.5,3.45,9.35,314.5,568.96,477.69
2018,2,15,9,0,845.0,60.0,3.5,10.0,364.0,642.77,537.08
2018,2,15,9,15,871.5,62.0,3.6,10.55,408.5,699.65,580.39
2018,2,15,9,30,898.0,64.0,3.7,11.1,453.0,761.76,625.51
2018,2,15,9,45,917.0,65.5,3.8,11.7,492.5,816.87,664.19
2018,2,15,10,0,936.0,67.0,3.9,12.3,532.0,870.52,701.1
2018,2,15,10,15,949.5,68.0,3.95,12.8,565.5,916.98,732.15
2018,2,15,10,30,963.0,69.0,4.0,13.3,599.0,960.93,761.02
2018,2,15,10,45,976.0,69.5,4.1,13.8,627.0,1001.01,787.16
2018,2,15,11,0,989.0,70.0,4.2,14.3,655.0,1038.01,810.97
2018,2,15,11,15,996.0,70.5,4.2,14.55,674.0,1065.83,828.38
2018,2,15,11,30,1003.0,71.0,4.2,14.8,693.0,1089.89,843.26
2018,2,15,11,45,1006.5,71.0,4.2,15.1,703.5,1105.87,852.52
2018,2,15,12,0,1010.0,71.0,4.2,15.4,714.0,1117.71,859.14
2018,2,15,12,15,1010.5,71.0,4.2,15.55,716.0,1122.31,861.5
2018,2,15,12,30,1011.0,71.0,4.2,15.7,718.0,1122.64,861.2
2018,2,15,12,45,1009.0,71.0,4.2,15.8,711.5,1116.16,856.66
2018,2,15,13,0,1007.0,71.0,4.2,15.9,705.0,1105.47,849.48
2018,2,15,13,15,1002.5,71.0,4.15,15.95,690.5,1088.14,837.76
2018,2,15,13,30,998.0,71.0,4.1,16.0,676.0,1066.82,823.49
2018,2,15,13,45,991.0,69.5,4.05,16.0,653.0,1037.35,803.85
2018,2,15,14,0,984.0,68.0,4.0,16.0,630.0,1004.28,781.79
2018,2,15,14,15,970.5,67.0,3.95,15.9,598.5,962.6,753.92
2018,2,15,14,30,957.0,66.0,3.9,15.8,567.0,918.14,723.92
2018,2,15,14,45,941.5,64.5,3.8,15.7,530.0,868.87,689.88
2018,2,15,15,0,926.0,63.0,3.7,15.6,493.0,817.54,653.97
2018,2,15,15,15,905.5,60.5,3.7,15.6,450.5,759.48,612.74
2018,2,15,15,30,885.0,58.0,3.7,15.6,408.0,700.45,569.96
2018,2,15,15,45,855.5,55.5,2.95,14.65,361.5,634.97,519.31
2018,2,15,16,0,826.0,53.0,2.2,13.7,315.0,574.72,469.38
2018,2,15,16,15,782.0,49.5,2.0,12.6,266.0,501.04,409.66
2018,2,15,16,30,738.0,46.0,1.8,11.5,217.0,430.33,349.75
2018,2,15,16,45,665.5,41.0,1.65,10.45,168.0,349.04,279.1
2018,2,15,17,0,593.0,36.0,1.5,9.4,119.0,274.74,211.8
2018,2,15,17,15,435.0,28.0,1.5,9.05,76.0,178.67,122.3
2018,2,15,17,30,277.0,20.0,1.5,8.7,33.0,97.21,0.0
2018,2,15,17,45,138.5,10.0,1.5,8.35,16.5,34.72,0.0
2018,2,15,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,6,45,50.5,4.5,1.0,6.2,5.0,0.0,0.0
2018,2,16,7,0,101.0,9.0,0.9,6.5,10.0,27.24,0.0
2018,2,16,7,15,266.5,20.0,0.95,7.15,42.0,97.58,0.0
2018,2,16,7,30,432.0,31.0,1.0,7.8,74.0,187.04,133.32
2018,2,16,7,45,529.0,38.0,1.1,8.45,120.0,259.13,202.39
2018,2,16,8,0,626.0,45.0,1.2,9.1,166.0,339.48,274.0
2018,2,16,8,15,683.5,50.0,1.25,9.7,215.0,411.6,337.25
2018,2,16,8,30,741.0,55.0,1.3,10.3,264.0,488.69,401.97
2018,2,16,8,45,777.5,58.5,1.4,10.95,311.0,555.91,456.61
2018,2,16,9,0,814.0,62.0,1.5,11.6,358.0,624.92,510.51
2018,2,16,9,15,839.5,64.0,1.55,12.15,401.5,685.73,555.18
2018,2,16,9,30,865.0,66.0,1.6,12.7,445.0,739.68,592.32
2018,2,16,9,45,883.5,68.5,1.65,13.25,484.0,794.3,629.13
2018,2,16,10,0,902.0,71.0,1.7,13.8,523.0,847.53,664.16
2018,2,16,10,15,914.5,72.5,1.75,14.2,555.5,892.58,693.23
2018,2,16,10,30,927.0,74.0,1.8,14.6,588.0,935.17,720.34
2018,2,16,10,45,935.5,75.0,1.85,15.05,613.5,970.71,742.26
2018,2,16,11,0,944.0,76.0,1.9,15.5,639.0,1003.09,761.98
2018,2,16,11,15,950.0,77.0,1.95,15.75,657.5,1029.66,778.39
2018,2,16,11,30,956.0,78.0,2.0,16.0,676.0,1052.6,792.5
2018,2,16,11,45,958.5,79.0,2.05,16.3,686.0,1068.25,801.79
2018,2,16,12,0,961.0,80.0,2.1,16.6,696.0,1079.95,808.7
2018,2,16,12,15,962.5,80.0,2.1,16.8,698.5,1085.35,811.3
2018,2,16,12,30,964.0,80.0,2.1,17.0,701.0,1086.69,811.5
2018,2,16,12,45,962.0,80.0,2.15,17.15,695.0,1080.39,807.8
2018,2,16,13,0,960.0,80.0,2.2,17.3,689.0,1070.06,801.7
2018,2,16,13,15,956.0,79.0,2.25,17.35,674.5,1052.54,791.32
2018,2,16,13,30,952.0,78.0,2.3,17.4,660.0,1031.19,778.54
2018,2,16,13,45,944.5,77.5,2.35,17.45,638.0,1003.43,761.52
2018,2,16,14,0,937.0,77.0,2.4,17.5,616.0,972.26,742.19
2018,2,16,14,15,925.0,75.0,2.4,17.35,585.5,931.97,716.55
2018,2,16,14,30,913.0,73.0,2.4,17.2,555.0,888.96,688.83
2018,2,16,14,45,897.0,71.5,2.4,17.1,519.0,840.8,657.0
2018,2,16,15,0,881.0,70.0,2.4,17.0,483.0,790.76,623.36
2018,2,16,15,15,859.5,67.5,2.4,17.0,441.5,740.48,588.71
2018,2,16,15,30,838.0,65.0,2.4,17.0,400.0,682.04,547.29
2018,2,16,15,45,807.5,61.5,1.85,16.05,354.0,616.09,496.51
2018,2,16,16,0,777.0,58.0,1.3,15.1,308.0,550.97,443.9
2018,2,16,16,15,731.5,53.5,1.25,14.25,259.5,477.74,385.96
2018,2,16,16,30,686.0,49.0,1.2,13.4,211.0,407.78,327.98
2018,2,16,16,45,614.0,43.5,1.2,12.55,163.5,329.0,260.78
2018,2,16,17,0,542.0,38.0,1.2,11.7,116.0,257.22,196.95
2018,2,16,17,15,406.0,29.5,1.2,11.5,75.0,174.65,120.53
2018,2,16,17,30,270.0,21.0,1.2,11.3,34.0,96.65,0.0
2018,2,16,17,45,135.0,10.5,1.2,11.05,17.0,34.31,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,6,45,49.5,5.0,0.75,8.55,5.5,0.0,0.0
2018,2,17,7,0,99.0,10.0,0.7,8.8,11.0,27.64,0.0
2018,2,17,7,15,262.0,21.5,0.75,9.45,44.0,98.33,7.75
2018,2,17,7,30,425.0,33.0,0.8,10.1,77.0,186.45,133.29
2018,2,17,7,45,519.0,40.0,0.85,10.75,122.5,257.26,199.36
2018,2,17,8,0,613.0,47.0,0.9,11.4,168.0,335.72,268.27
2018,2,17,8,15,670.0,52.0,0.8,12.05,216.5,407.0,329.07
2018,2,17,8,30,727.0,57.0,0.7,12.7,265.0,483.18,390.67
2018,2,17,8,45,764.5,60.5,0.65,13.35,312.0,550.37,442.7
2018,2,17,9,0,802.0,64.0,0.6,14.0,359.0,619.47,493.57
2018,2,17,9,15,829.0,66.5,0.6,14.65,403.0,681.48,536.77
2018,2,17,9,30,856.0,69.0,0.6,15.3,447.0,743.52,577.24
2018,2,17,9,45,876.0,70.5,0.65,16.0,486.0,791.02,607.16
2018,2,17,10,0,896.0,72.0,0.7,16.7,525.0,844.0,640.36
2018,2,17,10,15,908.5,73.5,0.7,17.1,557.5,888.87,667.22
2018,2,17,10,30,921.0,75.0,0.7,17.5,590.0,931.31,692.13
2018,2,17,10,45,929.5,76.0,0.7,17.9,615.5,966.7,712.16
2018,2,17,11,0,938.0,77.0,0.7,18.3,641.0,998.95,730.09
2018,2,17,11,15,943.0,78.0,0.8,18.65,658.5,1024.44,746.11
2018,2,17,11,30,948.0,79.0,0.9,19.0,676.0,1046.27,759.99
2018,2,17,11,45,950.5,79.0,0.95,19.4,685.5,1060.58,768.04
2018,2,17,12,0,953.0,79.0,1.0,19.8,695.0,1070.95,773.88
2018,2,17,12,15,953.5,79.5,1.1,19.9,697.0,1075.91,778.51
2018,2,17,12,30,954.0,80.0,1.2,20.0,699.0,1076.84,780.8
2018,2,17,12,45,952.5,79.0,1.25,20.15,692.5,1069.82,777.12
2018,2,17,13,0,951.0,78.0,1.3,20.3,686.0,1058.8,771.16
2018,2,17,13,15,946.5,77.5,1.4,20.3,671.5,1041.48,762.68
2018,2,17,13,30,942.0,77.0,1.5,20.3,657.0,1020.39,751.79
2018,2,17,13,45,934.0,76.0,1.55,20.3,634.5,991.69,735.11
2018,2,17,14,0,926.0,75.0,1.6,20.3,612.0,959.65,716.22
2018,2,17,14,15,914.5,74.0,1.65,20.1,582.5,921.32,693.5
2018,2,17,14,30,903.0,73.0,1.7,19.9,553.0,880.27,668.65
2018,2,17,14,45,888.0,71.0,1.7,19.7,517.5,832.61,638.29
2018,2,17,15,0,873.0,69.0,1.7,19.5,482.0,783.03,606.11
2018,2,17,15,15,851.5,66.5,1.7,19.5,440.5,726.36,567.79
2018,2,17,15,30,830.0,64.0,1.7,19.5,399.0,674.91,532.45
2018,2,17,15,45,799.0,61.0,1.5,18.4,353.5,609.59,485.05
2018,2,17,16,0,768.0,58.0,1.3,17.3,308.0,545.17,435.92
2018,2,17,16,15,710.5,54.5,1.3,16.2,257.5,466.99,375.24
2018,2,17,16,30,653.0,51.0,1.3,15.1,207.0,393.36,315.32
2018,2,17,16,45,543.5,43.0,1.3,14.05,153.0,300.04,237.52
2018,2,17,17,0,434.0,35.0,1.3,13.0,99.0,216.62,165.95
2018,2,17,17,15,332.5,27.5,1.35,12.5,65.5,149.32,103.98
2018,2,17,17,30,231.0,20.0,1.4,12.0,32.0,86.71,0.0
2018,2,17,17,45,115.5,10.0,1.5,11.5,16.0,30.07,0.0
2018,2,17,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,18,6,45,2.5,1.0,3.15,8.85,1.0,0.0,0.0
2018,2,18,7,0,5.0,2.0,3.3,9.1,2.0,2.67,0.0
2018,2,18,7,15,2.5,7.0,3.65,9.45,7.0,6.53,0.0
2018,2,18,7,30,0.0,12.0,4.0,9.8,12.0,9.86,2.43
2018,2,18,7,45,0.0,18.5,4.35,10.15,18.5,15.22,7.35
2018,2,18,8,0,0.0,25.0,4.7,10.5,25.0,20.6,12.16
2018,2,18,8,15,1.0,37.5,4.85,10.75,38.0,31.46,21.69
2018,2,18,8,30,2.0,50.0,5.0,11.0,51.0,42.46,31.28
2018,2,18,8,45,102.5,88.5,5.1,11.25,127.0,153.29,128.31
2018,2,18,9,0,203.0,127.0,5.2,11.5,203.0,279.56,236.5
2018,2,18,9,15,233.5,152.0,5.2,11.7,249.0,339.76,286.62
2018,2,18,9,30,264.0,177.0,5.2,11.9,295.0,402.31,337.86
2018,2,18,9,45,319.5,186.5,5.2,12.15,341.5,468.67,392.0
2018,2,18,10,0,375.0,196.0,5.2,12.4,388.0,538.67,448.05
2018,2,18,10,15,566.0,161.5,5.25,12.55,471.0,698.62,576.65
2018,2,18,10,30,757.0,127.0,5.3,12.7,554.0,860.68,698.81
2018,2,18,10,45,844.5,107.5,5.35,12.9,603.0,936.13,752.62
2018,2,18,11,0,932.0,88.0,5.4,13.1,652.0,1007.05,802.75
2018,2,18,11,15,937.0,89.0,5.5,13.15,670.0,1032.42,820.35
2018,2,18,11,30,942.0,90.0,5.6,13.2,688.0,1054.15,835.72
2018,2,18,11,45,944.0,91.0,5.65,13.25,698.0,1069.1,846.0
2018,2,18,12,0,946.0,92.0,5.7,13.3,708.0,1080.13,853.66
2018,2,18,12,15,925.5,99.0,5.8,13.25,703.0,1071.51,848.18
2018,2,18,12,30,905.0,106.0,5.9,13.2,698.0,1071.22,848.97
2018,2,18,12,45,924.5,98.5,6.0,13.1,698.5,1065.51,846.12
2018,2,18,13,0,944.0,91.0,6.1,13.0,699.0,1067.96,849.38
2018,2,18,13,15,939.0,91.0,6.2,12.8,684.5,1050.8,838.83
2018,2,18,13,30,934.0,91.0,6.3,12.6,670.0,1029.9,825.71
2018,2,18,13,45,927.0,89.5,6.35,12.4,648.0,1001.66,806.9
2018,2,18,14,0,920.0,88.0,6.4,12.2,626.0,970.05,785.56
2018,2,18,14,15,908.5,87.0,6.4,11.95,596.5,931.8,759.02
2018,2,18,14,30,897.0,86.0,6.4,11.7,567.0,899.7,736.98
2018,2,18,14,45,861.0,87.5,6.4,11.4,525.0,838.24,692.32
2018,2,18,15,0,825.0,89.0,6.4,11.1,483.0,776.24,646.61
2018,2,18,15,15,787.5,86.5,6.4,11.1,436.5,708.59,594.89
2018,2,18,15,30,750.0,84.0,6.4,11.1,390.0,645.25,545.12
2018,2,18,15,45,746.0,78.0,6.15,10.45,353.0,597.37,506.28
2018,2,18,16,0,742.0,72.0,5.9,9.8,316.0,547.9,464.68
2018,2,18,16,15,690.0,67.5,5.7,9.4,267.0,472.61,399.71
2018,2,18,16,30,638.0,63.0,5.5,9.0,218.0,401.35,336.24
2018,2,18,16,45,555.0,56.5,5.25,8.55,169.5,319.08,262.14
2018,2,18,17,0,472.0,50.0,5.0,8.1,121.0,245.16,194.04
2018,2,18,17,15,335.0,38.5,4.9,7.85,79.5,159.3,115.4
2018,2,18,17,30,198.0,27.0,4.8,7.6,38.0,85.76,7.03
2018,2,18,17,45,99.0,13.5,4.7,7.35,19.0,29.86,0.0
2018,2,18,18,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.55,6.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.45,6.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.15,5.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.05,5.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.0,5.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.95,5.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.75,5.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.35,4.7,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.25,4.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.2,4.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.05,4.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.15,4.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,4.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,4.15,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.3,3.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.05,3.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,2,19,6,45,8.5,4.5,3.2,4.1,4.5,0.0,0.0
2018,2,19,7,0,17.0,9.0,3.3,4.3,9.0,10.94,0.0
2018,2,19,7,15,151.5,25.5,3.45,4.7,41.5,75.09,26.61
2018,2,19,7,30,286.0,42.0,3.6,5.1,74.0,150.48,112.85
2018,2,19,7,45,420.5,49.5,3.8,5.45,123.0,229.23,184.38
2018,2,19,8,0,555.0,57.0,4.0,5.8,172.0,323.73,269.04
2018,2,19,8,15,637.0,61.5,3.95,6.2,225.0,403.7,340.75
2018,2,19,8,30,719.0,66.0,3.9,6.6,278.0,491.46,416.84
2018,2,19,8,45,761.0,68.5,3.85,7.0,326.0,557.28,472.73
2018,2,19,9,0,803.0,71.0,3.8,7.4,374.0,628.37,530.76
2018,2,19,9,15,831.5,73.0,3.65,7.65,418.5,691.17,579.55
2018,2,19,9,30,860.0,75.0,3.5,7.9,463.0,754.08,625.32
2018,2,19,9,45,882.5,75.5,3.4,8.2,503.0,810.13,664.76
2018,2,19,10,0,905.0,76.0,3.3,8.5,543.0,856.86,696.4
2018,2,19,10,15,917.5,78.0,3.2,8.7,576.0,902.74,727.11
2018,2,19,10,30,930.0,80.0,3.1,8.9,609.0,946.13,755.48
2018,2,19,10,45,939.0,81.0,3.0,9.1,635.0,982.29,778.27
2018,2,19,11,0,948.0,82.0,2.9,9.3,661.0,1015.28,798.59
2018,2,19,11,15,953.5,83.0,2.85,9.4,679.0,1041.47,814.8
2018,2,19,11,30,959.0,84.0,2.8,9.5,697.0,1063.97,828.51
2018,2,19,11,45,960.5,85.0,2.8,9.6,707.0,1078.63,837.47
2018,2,19,12,0,962.0,86.0,2.8,9.7,717.0,1089.28,843.91
2018,2,19,12,15,929.5,97.0,2.8,9.75,708.0,1073.38,832.58
2018,2,19,12,30,897.0,108.0,2.8,9.8,699.0,1065.66,827.32
2018,2,19,12,45,881.0,111.0,2.85,9.9,687.0,1048.87,816.27
2018,2,19,13,0,865.0,114.0,2.9,10.0,675.0,1028.37,802.85
2018,2,19,13,15,863.5,112.5,2.9,10.0,662.5,1013.52,793.28
2018,2,19,13,30,862.0,111.0,2.9,10.0,650.0,995.01,781.22
2018,2,19,13,45,811.0,122.5,2.95,9.95,615.5,940.46,744.31
2018,2,19,14,0,760.0,134.0,3.0,9.9,581.0,891.83,711.46
2018,2,19,14,15,681.0,145.5,3.0,9.85,531.5,810.31,653.54
2018,2,19,14,30,602.0,157.0,3.0,9.8,482.0,729.66,595.16
2018,2,19,14,45,705.5,124.0,2.95,9.7,481.0,755.95,616.92
2018,2,19,15,0,809.0,91.0,2.9,9.6,480.0,765.61,625.31
2018,2,19,15,15,645.5,109.5,2.9,9.6,403.5,632.6,524.27
2018,2,19,15,30,482.0,128.0,2.9,9.6,327.0,499.63,418.22
2018,2,19,15,45,436.5,119.0,2.55,9.3,283.5,434.84,365.56
2018,2,19,16,0,391.0,110.0,2.2,9.0,240.0,373.55,314.29
2018,2,19,16,15,403.0,92.0,1.95,8.35,208.5,337.52,283.64
2018,2,19,16,30,415.0,74.0,1.7,7.7,177.0,299.32,249.54
2018,2,19,16,45,349.0,62.5,1.45,7.1,136.0,233.07,190.88
2018,2,19,17,0,283.0,51.0,1.2,6.5,95.0,174.39,138.0
2018,2,19,17,15,198.5,36.5,1.25,6.1,62.0,114.66,83.73
2018,2,19,17,30,114.0,22.0,1.3,5.7,29.0,59.61,11.94
2018,2,19,17,45,57.0,11.0,1.3,5.35,14.5,19.88,0.0
2018,2,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,20,6,45,22.5,5.0,1.0,1.6,5.5,0.0,0.0
2018,2,20,7,0,45.0,10.0,1.0,2.0,11.0,17.15,0.0
2018,2,20,7,15,214.0,24.0,1.0,2.65,47.0,90.58,41.02
2018,2,20,7,30,383.0,38.0,1.0,3.3,83.0,177.28,133.59
2018,2,20,7,45,521.0,42.5,0.95,3.95,134.5,260.05,207.96
2018,2,20,8,0,659.0,47.0,0.9,4.6,186.0,355.81,291.62
2018,2,20,8,15,576.5,64.0,0.95,5.4,207.5,376.37,313.28
2018,2,20,8,30,494.0,81.0,1.0,6.2,229.0,383.75,321.91
2018,2,20,8,45,313.5,120.5,1.0,7.0,220.0,327.99,276.06
2018,2,20,9,0,133.0,160.0,1.0,7.8,211.0,258.3,216.17
2018,2,20,9,15,123.0,178.0,1.0,8.25,229.5,277.12,231.29
2018,2,20,9,30,113.0,196.0,1.0,8.7,248.0,294.87,244.61
2018,2,20,9,45,155.5,212.5,1.0,9.15,290.0,351.56,290.22
2018,2,20,10,0,198.0,229.0,1.0,9.6,332.0,411.45,337.01
2018,2,20,10,15,429.5,190.0,1.1,9.9,431.0,611.67,494.34
2018,2,20,10,30,661.0,151.0,1.2,10.2,530.0,801.24,632.87
2018,2,20,10,45,797.5,118.5,1.25,10.5,595.5,905.2,701.91
2018,2,20,11,0,934.0,86.0,1.3,10.8,661.0,1007.05,768.46
2018,2,20,11,15,938.0,87.0,1.35,10.95,678.0,1031.49,782.81
2018,2,20,11,30,942.0,88.0,1.4,11.1,695.0,1052.24,795.93
2018,2,20,11,45,943.0,89.5,1.5,11.25,704.5,1066.77,806.04
2018,2,20,12,0,944.0,91.0,1.6,11.4,714.0,1077.34,813.76
2018,2,20,12,15,945.5,90.5,1.65,11.5,716.0,1082.01,817.08
2018,2,20,12,30,947.0,90.0,1.7,11.6,718.0,1082.64,818.0
2018,2,20,12,45,945.5,89.5,1.75,11.65,711.5,1076.2,814.63
2018,2,20,13,0,944.0,89.0,1.8,11.7,705.0,1065.75,808.85
2018,2,20,13,15,939.5,88.0,1.85,11.65,690.5,1047.79,798.51
2018,2,20,13,30,935.0,87.0,1.9,11.6,676.0,1026.06,785.79
2018,2,20,13,45,927.0,86.0,1.95,11.6,653.0,997.36,768.21
2018,2,20,14,0,919.0,85.0,2.0,11.6,630.0,965.32,748.33
2018,2,20,14,15,907.0,83.5,2.05,11.45,600.0,925.94,723.6
2018,2,20,14,30,895.0,82.0,2.1,11.3,570.0,883.89,696.71
2018,2,20,14,45,876.0,80.5,2.2,11.15,532.5,841.71,669.77
2018,2,20,15,0,857.0,79.0,2.3,11.0,495.0,789.13,634.6
2018,2,20,15,15,672.5,104.5,2.3,11.0,414.0,646.66,529.56
2018,2,20,15,30,488.0,130.0,2.3,11.0,333.0,505.5,418.71
2018,2,20,15,45,370.0,130.0,2.25,10.4,274.0,403.17,336.87
2018,2,20,16,0,252.0,130.0,2.2,9.8,215.0,299.84,251.64
2018,2,20,16,15,167.0,112.0,2.0,9.1,165.0,209.59,175.61
2018,2,20,16,30,82.0,94.0,1.8,8.4,115.0,140.03,115.7
2018,2,20,16,45,57.5,74.0,1.55,7.75,87.0,96.61,77.78
2018,2,20,17,0,33.0,54.0,1.3,7.1,59.0,64.33,49.25
2018,2,20,17,15,17.5,36.0,1.3,6.8,38.5,39.97,27.22
2018,2,20,17,30,2.0,18.0,1.3,6.5,18.0,15.38,1.04
2018,2,20,17,45,1.0,9.0,1.25,6.2,9.0,7.86,0.0
2018,2,20,18,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,21,6,45,28.5,6.5,0.65,4.8,7.0,0.0,0.0
2018,2,21,7,0,57.0,13.0,0.6,4.9,14.0,21.98,0.0
2018,2,21,7,15,163.5,27.0,0.75,5.25,44.0,80.68,41.52
2018,2,21,7,30,270.0,41.0,0.9,5.6,74.0,143.15,107.89
2018,2,21,7,45,441.5,46.0,1.05,5.9,128.5,233.56,186.56
2018,2,21,8,0,613.0,51.0,1.2,6.2,183.0,342.39,280.68
2018,2,21,8,15,669.0,56.0,1.2,6.7,232.5,410.71,340.61
2018,2,21,8,30,725.0,61.0,1.2,7.2,282.0,486.54,404.31
2018,2,21,8,45,762.5,64.5,1.25,7.65,329.5,553.88,459.14
2018,2,21,9,0,800.0,68.0,1.3,8.1,377.0,623.13,513.37
2018,2,21,9,15,828.0,70.5,1.3,8.6,422.0,685.98,559.54
2018,2,21,9,30,856.0,73.0,1.3,9.1,467.0,748.95,602.94
2018,2,21,9,45,876.5,74.0,1.3,9.6,506.5,796.43,633.98
2018,2,21,10,0,897.0,75.0,1.3,10.1,546.0,849.39,668.39
2018,2,21,10,15,909.5,77.0,1.25,10.5,579.0,895.02,696.41
2018,2,21,10,30,922.0,79.0,1.2,10.9,612.0,938.19,722.2
2018,2,21,10,45,931.0,80.5,1.15,11.25,638.5,974.76,743.23
2018,2,21,11,0,940.0,82.0,1.1,11.6,665.0,1008.17,761.91
2018,2,21,11,15,944.5,83.5,1.1,11.85,683.0,1033.82,776.64
2018,2,21,11,30,949.0,85.0,1.1,12.1,701.0,1055.77,789.09
2018,2,21,11,45,950.5,86.5,1.1,12.35,711.0,1070.88,797.24
2018,2,21,12,0,952.0,88.0,1.1,12.6,721.0,1082.0,803.06
2018,2,21,12,15,951.5,88.5,1.3,12.75,722.5,1085.85,808.96
2018,2,21,12,30,951.0,89.0,1.5,12.9,724.0,1085.63,812.2
2018,2,21,12,45,948.0,89.5,1.65,13.0,717.5,1078.82,810.34
2018,2,21,13,0,945.0,90.0,1.8,13.1,711.0,1068.01,805.89
2018,2,21,13,15,939.5,89.5,1.9,13.1,696.0,1049.61,795.94
2018,2,21,13,30,934.0,89.0,2.0,13.1,681.0,1027.46,783.52
2018,2,21,13,45,925.0,88.0,2.1,13.1,658.0,997.76,765.94
2018,2,21,14,0,916.0,87.0,2.2,13.1,635.0,964.78,745.98
2018,2,21,14,15,903.5,86.0,2.15,12.95,605.0,925.58,720.26
2018,2,21,14,30,891.0,85.0,2.1,12.8,575.0,883.75,692.57
2018,2,21,14,45,872.5,84.0,2.1,12.65,538.0,842.69,665.67
2018,2,21,15,0,854.0,83.0,2.1,12.5,501.0,791.1,630.75
2018,2,21,15,15,832.0,80.0,2.1,12.5,459.0,733.17,590.25
2018,2,21,15,30,810.0,77.0,2.1,12.5,417.0,674.53,548.39
2018,2,21,15,45,737.0,79.0,1.75,11.9,362.5,590.93,482.89
2018,2,21,16,0,664.0,81.0,1.4,11.3,308.0,509.65,417.72
2018,2,21,16,15,621.5,72.5,1.3,10.6,260.0,439.02,360.78
2018,2,21,16,30,579.0,64.0,1.2,9.9,212.0,371.77,304.24
2018,2,21,16,45,536.5,56.0,1.1,9.2,170.0,308.84,249.03
2018,2,21,17,0,494.0,48.0,1.0,8.5,128.0,249.99,195.29
2018,2,21,17,15,349.0,37.0,1.05,8.15,84.0,161.46,117.96
2018,2,21,17,30,204.0,26.0,1.1,7.8,40.0,86.45,34.97
2018,2,21,17,45,111.0,14.5,1.1,7.4,21.0,32.49,0.0
2018,2,21,18,0,18.0,3.0,1.1,7.0,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.15,6.75,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
