Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,5,45,488.5,42.0,2.15,15.5,129.5,33.91,24.15
2018,6,12,6,0,572.0,48.0,2.3,16.1,173.0,38.34,28.34
2018,6,12,6,15,626.0,53.0,2.2,16.9,222.0,45.48,34.72
2018,6,12,6,30,680.0,58.0,2.1,17.7,271.0,79.21,43.47
2018,6,12,6,45,718.0,62.0,2.05,18.5,322.0,130.25,73.06
2018,6,12,7,0,756.0,66.0,2.0,19.3,373.0,185.29,114.7
2018,6,12,7,15,783.0,69.0,2.0,20.35,424.0,240.68,161.01
2018,6,12,7,30,810.0,72.0,2.0,21.4,475.0,298.18,210.11
2018,6,12,7,45,830.0,74.5,2.0,22.5,524.0,356.67,259.57
2018,6,12,8,0,850.0,77.0,2.0,23.6,573.0,413.31,306.24
2018,6,12,8,15,865.0,79.0,2.1,24.4,619.5,467.64,350.26
2018,6,12,8,30,880.0,81.0,2.2,25.2,666.0,521.56,392.45
2018,6,12,8,45,892.0,83.0,2.3,26.05,709.0,573.15,431.42
2018,6,12,9,0,904.0,85.0,2.4,26.9,752.0,623.5,468.16
2018,6,12,9,15,913.5,86.5,2.5,27.5,790.5,670.28,501.72
2018,6,12,9,30,923.0,88.0,2.6,28.1,829.0,715.09,532.99
2018,6,12,9,45,930.0,89.5,2.7,28.65,862.0,755.91,560.71
2018,6,12,10,0,937.0,91.0,2.8,29.2,895.0,794.13,584.79
2018,6,12,10,15,942.0,92.0,2.85,29.65,921.5,827.52,605.35
2018,6,12,10,30,947.0,93.0,2.9,30.1,948.0,857.81,623.73
2018,6,12,10,45,950.5,94.0,2.95,30.5,968.0,883.61,639.18
2018,6,12,11,0,954.0,95.0,3.0,30.9,988.0,905.97,652.37
2018,6,12,11,15,956.0,95.5,3.1,31.1,1001.0,923.02,663.01
2018,6,12,11,30,958.0,96.0,3.2,31.3,1014.0,936.43,671.38
2018,6,12,11,45,959.0,96.0,3.25,31.45,1019.5,944.8,676.4
2018,6,12,12,0,960.0,96.0,3.3,31.6,1025.0,949.45,679.16
2018,6,12,12,15,958.0,97.5,3.4,31.6,1023.0,949.08,679.54
2018,6,12,12,30,956.0,99.0,3.5,31.6,1021.0,945.01,677.65
2018,6,12,12,45,952.0,100.0,3.55,31.6,1011.0,935.03,671.71
2018,6,12,13,0,948.0,101.0,3.6,31.6,1001.0,921.42,663.53
2018,6,12,13,15,945.5,100.5,3.7,31.45,985.0,904.16,653.68
2018,6,12,13,30,943.0,100.0,3.8,31.3,969.0,883.35,641.49
2018,6,12,13,45,938.5,99.0,3.85,31.15,945.5,857.0,625.33
2018,6,12,14,0,934.0,98.0,3.9,31.0,922.0,827.41,606.92
2018,6,12,14,15,928.5,97.0,3.9,30.75,893.0,793.96,585.81
2018,6,12,14,30,923.0,96.0,3.9,30.5,864.0,757.64,562.53
2018,6,12,14,45,915.0,94.5,3.9,30.25,828.5,716.45,533.95
2018,6,12,15,0,907.0,93.0,3.9,30.0,793.0,672.96,503.05
2018,6,12,15,15,896.5,91.0,3.9,30.0,752.5,625.43,467.98
2018,6,12,15,30,886.0,89.0,3.9,30.0,712.0,576.27,430.8
2018,6,12,15,45,873.0,87.0,3.85,29.25,667.5,524.48,391.71
2018,6,12,16,0,860.0,85.0,3.8,28.5,623.0,471.79,350.56
2018,6,12,16,15,844.0,81.5,3.75,27.95,575.0,415.96,305.39
2018,6,12,16,30,828.0,78.0,3.7,27.4,527.0,360.1,258.84
2018,6,12,16,45,806.0,75.5,3.65,26.85,477.5,301.21,209.09
2018,6,12,17,0,784.0,73.0,3.6,26.3,428.0,245.47,161.52
2018,6,12,17,15,753.0,69.5,3.55,25.35,377.0,188.85,115.12
2018,6,12,17,30,722.0,66.0,3.5,24.4,326.0,135.11,74.98
2018,6,12,17,45,678.5,61.0,3.4,23.5,275.5,82.64,44.82
2018,6,12,18,0,635.0,56.0,3.3,22.6,225.0,44.16,32.7
2018,6,12,18,15,568.5,50.5,3.25,21.55,178.0,40.29,29.34
2018,6,12,18,30,502.0,45.0,3.2,20.5,131.0,36.46,25.79
2018,6,12,18,45,396.0,36.5,3.1,19.45,91.0,29.92,19.62
2018,6,12,19,0,290.0,28.0,3.0,18.4,51.0,23.36,10.99
2018,6,12,19,15,162.5,16.5,3.05,17.8,28.0,14.08,0.0
2018,6,12,19,30,35.0,5.0,3.1,17.2,5.0,4.27,0.0
2018,6,12,19,45,17.5,2.5,3.15,16.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,68.5,8.0,3.0,12.25,10.5,0.0,0.0
2018,6,13,5,0,137.0,16.0,3.1,12.5,21.0,13.66,0.0
2018,6,13,5,15,271.0,26.5,3.1,13.05,54.0,21.99,10.04
2018,6,13,5,30,405.0,37.0,3.1,13.6,87.0,30.43,20.58
2018,6,13,5,45,490.5,44.0,3.1,14.2,131.5,35.6,25.76
2018,6,13,6,0,576.0,51.0,3.1,14.8,176.0,40.78,30.64
2018,6,13,6,15,631.0,56.0,3.05,15.45,225.5,44.16,33.74
2018,6,13,6,30,686.0,61.0,3.0,16.1,275.0,81.29,45.68
2018,6,13,6,45,724.5,64.5,2.95,16.75,326.5,132.29,75.15
2018,6,13,7,0,763.0,68.0,2.9,17.4,378.0,187.36,117.11
2018,6,13,7,15,790.5,71.5,2.85,18.1,429.5,243.7,164.86
2018,6,13,7,30,818.0,75.0,2.8,18.8,481.0,302.23,215.7
2018,6,13,7,45,839.0,77.0,2.75,19.5,531.0,361.03,266.59
2018,6,13,8,0,860.0,79.0,2.7,20.2,581.0,418.13,314.94
2018,6,13,8,15,875.5,81.0,2.7,20.95,628.0,473.23,360.32
2018,6,13,8,30,891.0,83.0,2.7,21.7,675.0,527.94,403.77
2018,6,13,8,45,903.0,85.0,2.7,22.45,718.5,580.07,443.75
2018,6,13,9,0,915.0,87.0,2.7,23.2,762.0,630.94,481.36
2018,6,13,9,15,920.5,90.5,2.7,23.8,799.5,677.51,514.88
2018,6,13,9,30,926.0,94.0,2.7,24.4,837.0,721.77,545.72
2018,6,13,9,45,928.5,97.5,2.75,25.0,868.5,761.36,572.7
2018,6,13,10,0,931.0,101.0,2.8,25.6,900.0,798.01,595.79
2018,6,13,10,15,935.5,102.5,2.85,26.1,926.5,831.31,616.47
2018,6,13,10,30,940.0,104.0,2.9,26.6,953.0,861.5,634.91
2018,6,13,10,45,944.0,104.5,2.95,27.1,973.0,887.1,650.2
2018,6,13,11,0,948.0,105.0,3.0,27.6,993.0,909.31,663.21
2018,6,13,11,15,950.5,105.5,3.05,27.95,1006.0,926.73,673.48
2018,6,13,11,30,953.0,106.0,3.1,28.3,1019.0,940.52,681.46
2018,6,13,11,45,954.0,106.5,3.2,28.65,1025.0,949.34,686.63
2018,6,13,12,0,955.0,107.0,3.3,29.0,1031.0,954.46,689.52
2018,6,13,12,15,952.0,108.0,3.4,29.15,1028.0,952.78,688.64
2018,6,13,12,30,949.0,109.0,3.5,29.3,1025.0,947.43,685.5
2018,6,13,12,45,943.5,111.0,3.65,29.5,1014.5,937.15,679.38
2018,6,13,13,0,938.0,113.0,3.8,29.7,1004.0,923.31,670.97
2018,6,13,13,15,934.5,112.5,3.9,29.6,987.0,905.44,660.45
2018,6,13,13,30,931.0,112.0,4.0,29.5,970.0,884.09,647.62
2018,6,13,13,45,925.5,111.5,4.15,29.4,946.5,857.76,631.6
2018,6,13,14,0,920.0,111.0,4.3,29.3,923.0,828.26,613.31
2018,6,13,14,15,913.5,109.0,4.4,28.95,893.0,793.65,591.72
2018,6,13,14,30,907.0,107.0,4.5,28.6,863.0,756.26,567.56
2018,6,13,14,45,897.5,106.0,4.6,28.3,827.0,715.14,539.1
2018,6,13,15,0,888.0,105.0,4.7,28.0,791.0,671.87,508.4
2018,6,13,15,15,877.0,102.5,4.7,28.0,750.0,624.42,472.86
2018,6,13,15,30,866.0,100.0,4.7,28.0,709.0,575.43,435.27
2018,6,13,15,45,851.5,97.5,4.8,26.95,664.0,523.37,396.29
2018,6,13,16,0,837.0,95.0,4.9,25.9,619.0,470.31,354.95
2018,6,13,16,15,820.0,91.5,4.85,25.15,571.5,414.57,309.39
2018,6,13,16,30,803.0,88.0,4.8,24.4,524.0,359.0,262.59
2018,6,13,16,45,779.0,84.5,4.8,23.7,474.0,301.86,213.72
2018,6,13,17,0,755.0,81.0,4.8,23.0,424.0,246.26,165.82
2018,6,13,17,15,722.5,76.5,4.7,22.1,373.0,190.15,119.21
2018,6,13,17,30,690.0,72.0,4.6,21.2,322.0,133.47,75.97
2018,6,13,17,45,645.5,66.5,4.55,20.3,272.0,82.04,45.62
2018,6,13,18,0,601.0,61.0,4.5,19.4,222.0,47.76,36.3
2018,6,13,18,15,533.5,54.5,4.35,18.6,175.5,43.28,32.33
2018,6,13,18,30,466.0,48.0,4.2,17.8,129.0,38.78,28.13
2018,6,13,18,45,363.5,38.5,4.1,17.0,89.5,31.52,21.23
2018,6,13,19,0,261.0,29.0,4.0,16.2,50.0,24.17,11.96
2018,6,13,19,15,146.0,17.0,4.0,15.75,27.5,14.51,0.0
2018,6,13,19,30,31.0,5.0,4.0,15.3,5.0,4.27,0.0
2018,6,13,19,45,15.5,2.5,3.95,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,4,45,50.0,8.5,3.95,11.9,10.0,0.0,0.0
2018,6,14,5,0,100.0,17.0,4.0,12.0,20.0,14.51,0.0
2018,6,14,5,15,221.5,29.5,4.05,12.3,52.0,22.96,10.74
2018,6,14,5,30,343.0,42.0,4.1,12.6,84.0,34.68,24.32
2018,6,14,5,45,432.5,49.0,4.1,12.95,127.0,39.56,29.38
2018,6,14,6,0,522.0,56.0,4.1,13.3,170.0,44.51,34.15
2018,6,14,6,15,579.5,62.5,4.05,13.65,219.0,48.85,38.18
2018,6,14,6,30,637.0,69.0,4.0,14.0,268.0,80.74,47.18
2018,6,14,6,45,677.0,74.0,4.0,14.35,319.0,130.66,76.65
2018,6,14,7,0,717.0,79.0,4.0,14.7,370.0,184.84,118.4
2018,6,14,7,15,747.5,82.5,3.9,15.2,421.0,242.7,167.78
2018,6,14,7,30,778.0,86.0,3.8,15.7,472.0,299.7,217.9
2018,6,14,7,45,802.0,88.5,3.75,16.2,522.5,355.88,267.48
2018,6,14,8,0,826.0,91.0,3.7,16.7,573.0,413.29,317.06
2018,6,14,8,15,843.5,93.0,3.65,17.3,620.0,468.24,363.32
2018,6,14,8,30,861.0,95.0,3.6,17.9,667.0,522.85,407.78
2018,6,14,8,45,875.0,96.5,3.55,18.45,710.5,574.26,448.44
2018,6,14,9,0,889.0,98.0,3.5,19.0,754.0,624.64,486.97
2018,6,14,9,15,901.0,99.0,3.5,19.5,793.5,671.99,522.31
2018,6,14,9,30,913.0,100.0,3.5,20.0,833.0,717.6,555.4
2018,6,14,9,45,923.5,99.5,3.45,20.55,866.5,758.77,584.16
2018,6,14,10,0,934.0,99.0,3.4,21.1,900.0,797.6,609.24
2018,6,14,10,15,939.5,100.0,3.5,21.5,927.0,831.34,631.3
2018,6,14,10,30,945.0,101.0,3.6,21.9,954.0,862.02,651.14
2018,6,14,10,45,948.5,101.5,3.65,22.3,974.0,887.38,666.98
2018,6,14,11,0,952.0,102.0,3.7,22.7,994.0,909.3,680.47
2018,6,14,11,15,953.5,103.5,3.85,22.9,1007.0,926.87,692.13
2018,6,14,11,30,955.0,105.0,4.0,23.1,1020.0,940.78,701.4
2018,6,14,11,45,955.0,106.0,4.1,23.3,1025.5,949.23,706.8
2018,6,14,12,0,955.0,107.0,4.2,23.5,1031.0,953.97,709.82
2018,6,14,12,15,952.5,108.0,4.3,23.5,1028.5,952.79,709.52
2018,6,14,12,30,950.0,109.0,4.4,23.5,1026.0,947.94,706.86
2018,6,14,12,45,946.0,110.0,4.5,23.45,1016.0,938.12,701.11
2018,6,14,13,0,942.0,111.0,4.6,23.4,1006.0,924.71,693.26
2018,6,14,13,15,938.5,110.5,4.65,23.25,989.5,906.83,682.27
2018,6,14,13,30,935.0,110.0,4.7,23.1,973.0,885.47,668.9
2018,6,14,13,45,929.0,109.5,4.8,22.9,949.0,858.7,652.18
2018,6,14,14,0,923.0,109.0,4.9,22.7,925.0,828.77,633.1
2018,6,14,14,15,916.5,107.0,4.9,22.4,894.5,794.13,610.19
2018,6,14,14,30,910.0,105.0,4.9,22.1,864.0,756.69,584.76
2018,6,14,14,45,901.0,104.0,4.9,21.85,828.5,715.86,555.05
2018,6,14,15,0,892.0,103.0,4.9,21.6,793.0,672.83,523.01
2018,6,14,15,15,881.0,100.5,4.9,21.6,752.0,625.27,486.35
2018,6,14,15,30,870.0,98.0,4.9,21.6,711.0,576.14,447.58
2018,6,14,15,45,856.5,95.0,4.75,20.9,666.0,524.01,406.24
2018,6,14,16,0,843.0,92.0,4.6,20.2,621.0,471.07,362.99
2018,6,14,16,15,826.5,88.5,4.55,19.8,573.5,414.86,315.68
2018,6,14,16,30,810.0,85.0,4.5,19.4,526.0,359.17,267.49
2018,6,14,16,45,787.5,81.5,4.4,19.05,476.0,302.14,217.37
2018,6,14,17,0,765.0,78.0,4.3,18.7,426.0,246.44,168.23
2018,6,14,17,15,733.0,74.0,4.2,18.2,375.0,190.3,120.62
2018,6,14,17,30,701.0,70.0,4.1,17.7,324.0,137.19,79.57
2018,6,14,17,45,656.0,64.5,4.0,17.25,273.5,81.52,45.25
2018,6,14,18,0,611.0,59.0,3.9,16.8,223.0,46.25,35.38
2018,6,14,18,15,527.0,53.5,3.75,16.3,174.0,42.39,31.88
2018,6,14,18,30,443.0,48.0,3.6,15.8,125.0,38.63,28.26
2018,6,14,18,45,347.5,38.5,3.45,15.25,87.5,31.42,21.36
2018,6,14,19,0,252.0,29.0,3.3,14.7,50.0,24.11,12.24
2018,6,14,19,15,141.5,17.0,3.25,14.4,27.5,14.51,0.0
2018,6,14,19,30,31.0,5.0,3.2,14.1,5.0,4.27,0.0
2018,6,14,19,45,15.5,2.5,3.2,13.75,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,15,4,45,46.0,8.0,3.6,12.2,9.5,0.0,0.0
2018,6,15,5,0,92.0,16.0,3.7,12.3,19.0,13.66,0.0
2018,6,15,5,15,211.5,28.5,3.8,12.65,50.5,22.17,10.12
2018,6,15,5,30,331.0,41.0,3.9,13.0,82.0,33.74,23.47
2018,6,15,5,45,361.5,49.0,4.0,13.3,112.0,39.21,29.03
2018,6,15,6,0,392.0,57.0,4.1,13.6,142.0,44.52,34.11
2018,6,15,6,15,324.5,75.5,4.1,14.0,158.0,55.52,44.07
2018,6,15,6,30,257.0,94.0,4.1,14.4,174.0,82.16,58.15
2018,6,15,6,45,303.5,109.5,4.15,14.8,220.5,116.1,80.16
2018,6,15,7,0,350.0,125.0,4.2,15.2,267.0,157.68,111.81
2018,6,15,7,15,504.5,118.0,4.2,15.65,352.5,211.22,151.17
2018,6,15,7,30,659.0,111.0,4.2,16.1,438.0,283.78,208.52
2018,6,15,7,45,733.5,101.5,4.2,16.6,500.5,343.27,258.84
2018,6,15,8,0,808.0,92.0,4.2,17.1,563.0,406.22,311.81
2018,6,15,8,15,825.0,94.0,4.25,17.5,609.0,460.0,357.66
2018,6,15,8,30,842.0,96.0,4.3,17.9,655.0,513.41,401.93
2018,6,15,8,45,855.0,98.0,4.35,18.3,697.5,563.81,442.64
2018,6,15,9,0,868.0,100.0,4.4,18.7,740.0,613.15,481.38
2018,6,15,9,15,875.5,103.5,4.4,19.0,777.5,659.01,516.43
2018,6,15,9,30,883.0,107.0,4.4,19.3,815.0,702.83,549.07
2018,6,15,9,45,887.5,110.5,4.4,19.6,847.0,742.27,577.72
2018,6,15,10,0,892.0,114.0,4.4,19.9,879.0,779.04,603.2
2018,6,15,10,15,898.5,115.0,4.45,20.05,906.0,812.31,625.9
2018,6,15,10,30,905.0,116.0,4.5,20.2,933.0,842.71,646.47
2018,6,15,10,45,909.5,116.5,4.55,20.4,953.0,867.97,663.26
2018,6,15,11,0,914.0,117.0,4.6,20.6,973.0,889.98,677.79
2018,6,15,11,15,917.0,117.0,4.65,20.6,986.0,906.9,689.37
2018,6,15,11,30,920.0,117.0,4.7,20.6,999.0,920.35,698.64
2018,6,15,11,45,922.0,116.5,4.75,20.6,1005.0,928.97,704.67
2018,6,15,12,0,924.0,116.0,4.8,20.6,1011.0,934.04,708.38
2018,6,15,12,15,922.5,117.5,4.9,20.5,1009.5,934.23,709.47
2018,6,15,12,30,921.0,119.0,5.0,20.4,1008.0,930.87,708.21
2018,6,15,12,45,917.5,119.5,5.1,20.3,998.5,921.33,702.73
2018,6,15,13,0,914.0,120.0,5.2,20.2,989.0,908.3,694.88
2018,6,15,13,15,911.5,118.5,5.25,20.05,972.5,890.9,683.8
2018,6,15,13,30,909.0,117.0,5.3,19.9,956.0,870.07,670.33
2018,6,15,13,45,905.5,115.0,5.35,19.7,933.0,844.64,653.66
2018,6,15,14,0,902.0,113.0,5.4,19.5,910.0,816.01,634.63
2018,6,15,14,15,896.0,111.0,5.4,19.2,881.0,782.44,611.88
2018,6,15,14,30,890.0,109.0,5.4,18.9,852.0,746.11,586.43
2018,6,15,14,45,882.5,107.0,5.4,18.6,817.0,706.19,556.85
2018,6,15,15,0,875.0,105.0,5.4,18.3,782.0,664.0,524.87
2018,6,15,15,15,863.0,103.0,5.4,18.3,741.5,617.06,487.91
2018,6,15,15,30,851.0,101.0,5.4,18.3,701.0,568.69,448.95
2018,6,15,15,45,839.0,97.0,5.35,17.6,657.0,517.36,407.72
2018,6,15,16,0,827.0,93.0,5.3,16.9,613.0,464.76,364.13
2018,6,15,16,15,811.5,89.5,5.2,16.6,566.5,410.23,317.09
2018,6,15,16,30,796.0,86.0,5.1,16.3,520.0,355.72,268.91
2018,6,15,16,45,760.0,85.0,5.0,15.95,467.0,297.78,217.74
2018,6,15,17,0,724.0,84.0,4.9,15.6,414.0,242.7,169.05
2018,6,15,17,15,669.5,82.5,4.8,15.25,359.5,183.65,119.41
2018,6,15,17,30,615.0,81.0,4.7,14.9,305.0,133.29,80.87
2018,6,15,17,45,584.5,72.5,4.55,14.55,259.0,84.59,50.16
2018,6,15,18,0,554.0,64.0,4.4,14.2,213.0,49.69,38.83
2018,6,15,18,15,484.0,57.0,4.25,13.8,168.0,44.94,34.49
2018,6,15,18,30,414.0,50.0,4.1,13.4,123.0,40.15,29.91
2018,6,15,18,45,307.5,40.5,3.95,13.0,85.5,33.01,22.97
2018,6,15,19,0,201.0,31.0,3.8,12.6,48.0,24.03,12.51
2018,6,15,19,15,111.0,18.0,3.8,12.45,26.5,15.36,0.0
2018,6,15,19,30,21.0,5.0,3.8,12.3,5.0,4.27,0.0
2018,6,15,19,45,10.5,2.5,3.8,12.15,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,4,45,40.0,8.0,2.35,12.25,9.5,0.0,0.0
2018,6,16,5,0,80.0,16.0,2.4,12.4,19.0,13.66,0.0
2018,6,16,5,15,194.5,29.5,2.45,12.7,50.0,22.9,10.59
2018,6,16,5,30,309.0,43.0,2.5,13.0,81.0,33.24,23.05
2018,6,16,5,45,401.0,51.5,2.5,13.3,124.0,41.58,31.14
2018,6,16,6,0,493.0,60.0,2.5,13.6,167.0,47.66,36.92
2018,6,16,6,15,553.0,66.5,2.5,14.05,215.5,51.84,40.79
2018,6,16,6,30,613.0,73.0,2.5,14.5,264.0,81.44,48.86
2018,6,16,6,45,655.5,77.0,2.5,14.95,314.0,129.33,76.35
2018,6,16,7,0,698.0,81.0,2.5,15.4,364.0,181.78,116.09
2018,6,16,7,15,729.0,85.0,2.5,15.95,415.0,239.12,164.43
2018,6,16,7,30,760.0,89.0,2.5,16.5,466.0,295.59,213.47
2018,6,16,7,45,784.5,91.5,2.45,17.1,515.5,350.93,261.58
2018,6,16,8,0,809.0,94.0,2.4,17.7,565.0,407.58,309.67
2018,6,16,8,15,826.5,96.5,2.4,18.3,612.0,462.11,354.9
2018,6,16,8,30,844.0,99.0,2.4,18.9,659.0,516.22,398.3
2018,6,16,8,45,858.0,100.5,2.4,19.5,702.0,566.86,437.68
2018,6,16,9,0,872.0,102.0,2.4,20.1,745.0,616.5,475.0
2018,6,16,9,15,882.0,104.0,2.45,20.65,783.0,662.8,509.01
2018,6,16,9,30,892.0,106.0,2.5,21.2,821.0,707.25,540.77
2018,6,16,9,45,899.5,107.5,2.55,21.75,854.0,747.39,568.68
2018,6,16,10,0,907.0,109.0,2.6,22.3,887.0,785.05,593.43
2018,6,16,10,15,913.0,110.0,2.7,22.7,914.0,818.42,615.03
2018,6,16,10,30,919.0,111.0,2.8,23.1,941.0,848.85,634.52
2018,6,16,10,45,923.5,112.0,2.9,23.45,961.5,874.94,651.14
2018,6,16,11,0,928.0,113.0,3.0,23.8,982.0,897.73,665.53
2018,6,16,11,15,930.5,113.5,3.15,24.05,995.0,914.94,676.82
2018,6,16,11,30,933.0,114.0,3.3,24.3,1008.0,928.61,685.84
2018,6,16,11,45,934.0,114.5,3.45,24.55,1014.0,937.39,691.68
2018,6,16,12,0,935.0,115.0,3.6,24.8,1020.0,942.57,695.22
2018,6,16,12,15,934.0,115.0,3.8,24.8,1018.0,941.93,695.95
2018,6,16,12,30,933.0,115.0,4.0,24.8,1016.0,937.69,694.34
2018,6,16,12,45,930.0,115.5,4.2,24.8,1006.5,928.55,689.47
2018,6,16,13,0,927.0,116.0,4.4,24.8,997.0,915.86,682.23
2018,6,16,13,15,923.5,115.0,4.55,24.6,980.5,897.9,671.81
2018,6,16,13,30,920.0,114.0,4.7,24.4,964.0,876.51,659.29
2018,6,16,13,45,914.5,114.0,4.9,24.15,941.0,851.05,644.24
2018,6,16,14,0,909.0,114.0,5.1,23.9,918.0,822.47,626.75
2018,6,16,14,15,902.5,113.0,5.2,23.5,889.0,789.26,605.56
2018,6,16,14,30,896.0,112.0,5.3,23.1,860.0,753.3,581.56
2018,6,16,14,45,886.5,110.5,5.45,22.65,824.5,712.29,552.65
2018,6,16,15,0,877.0,109.0,5.6,22.2,789.0,669.14,521.3
2018,6,16,15,15,865.5,107.0,5.6,22.2,748.5,622.45,485.04
2018,6,16,15,30,854.0,105.0,5.6,22.2,708.0,574.25,446.78
2018,6,16,15,45,840.0,102.5,5.7,21.1,664.0,523.73,407.67
2018,6,16,16,0,826.0,100.0,5.8,20.0,620.0,471.14,365.43
2018,6,16,16,15,808.0,97.5,5.8,19.4,573.0,416.52,319.32
2018,6,16,16,30,790.0,95.0,5.8,18.8,526.0,362.16,272.15
2018,6,16,16,45,764.5,91.5,5.8,18.2,476.0,305.31,222.26
2018,6,16,17,0,739.0,88.0,5.8,17.6,426.0,250.17,173.61
2018,6,16,17,15,689.0,86.0,5.75,17.0,371.5,190.42,123.52
2018,6,16,17,30,639.0,84.0,5.7,16.4,317.0,138.94,84.1
2018,6,16,17,45,572.0,78.5,5.65,15.8,263.5,89.19,53.98
2018,6,16,18,0,505.0,73.0,5.6,15.2,210.0,56.47,44.68
2018,6,16,18,15,448.5,64.5,5.4,14.75,167.5,50.9,39.63
2018,6,16,18,30,392.0,56.0,5.2,14.3,125.0,45.2,34.23
2018,6,16,18,45,293.0,45.5,5.05,13.85,88.0,35.01,24.62
2018,6,16,19,0,194.0,35.0,4.9,13.4,51.0,27.06,14.91
2018,6,16,19,15,105.0,20.0,4.85,13.15,28.0,17.07,0.0
2018,6,16,19,30,16.0,5.0,4.8,12.9,5.0,4.27,0.0
2018,6,16,19,45,8.0,2.5,4.75,12.7,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,17,4,45,9.5,4.5,2.4,12.95,5.0,0.0,0.0
2018,6,17,5,0,19.0,9.0,2.4,13.0,10.0,7.68,0.0
2018,6,17,5,15,65.5,20.5,2.45,13.25,28.0,16.36,5.87
2018,6,17,5,30,112.0,32.0,2.5,13.5,46.0,25.27,16.14
2018,6,17,5,45,56.0,36.0,2.55,13.7,43.0,29.43,20.38
2018,6,17,6,0,0.0,40.0,2.6,13.9,40.0,33.06,23.89
2018,6,17,6,15,1.0,57.0,2.55,14.1,57.5,47.11,36.57
2018,6,17,6,30,2.0,74.0,2.5,14.3,75.0,60.68,46.35
2018,6,17,6,45,13.0,108.5,2.5,14.55,114.0,88.79,69.54
2018,6,17,7,0,24.0,143.0,2.5,14.8,153.0,118.62,93.73
2018,6,17,7,15,68.0,174.0,2.45,15.05,206.5,154.38,121.3
2018,6,17,7,30,112.0,205.0,2.4,15.3,260.0,197.92,155.47
2018,6,17,7,45,103.0,223.0,2.35,15.55,278.0,216.64,170.97
2018,6,17,8,0,94.0,241.0,2.3,15.8,296.0,235.42,186.2
2018,6,17,8,15,172.0,263.0,2.25,16.2,373.5,298.54,235.4
2018,6,17,8,30,250.0,285.0,2.2,16.6,451.0,371.03,291.33
2018,6,17,8,45,225.5,311.5,2.15,17.0,468.5,390.55,305.76
2018,6,17,9,0,201.0,338.0,2.1,17.4,486.0,411.55,320.93
2018,6,17,9,15,357.5,300.5,2.05,17.8,580.5,496.2,385.69
2018,6,17,9,30,514.0,263.0,2.0,18.2,675.0,594.17,458.49
2018,6,17,9,45,654.5,212.0,1.95,18.6,759.0,674.23,516.76
2018,6,17,10,0,795.0,161.0,1.9,19.0,843.0,754.08,573.72
2018,6,17,10,15,835.5,145.5,1.85,19.5,882.0,796.75,601.55
2018,6,17,10,30,876.0,130.0,1.8,20.0,921.0,830.55,621.83
2018,6,17,10,45,881.5,130.0,1.8,20.55,941.0,855.59,636.41
2018,6,17,11,0,887.0,130.0,1.8,21.1,961.0,877.53,648.91
2018,6,17,11,15,891.5,130.0,1.85,21.5,975.0,895.38,659.61
2018,6,17,11,30,896.0,130.0,1.9,21.9,989.0,909.91,668.18
2018,6,17,11,45,899.0,129.0,1.95,22.3,995.0,918.86,673.2
2018,6,17,12,0,902.0,128.0,2.0,22.7,1001.0,924.39,676.1
2018,6,17,12,15,902.5,127.5,2.1,23.0,1000.0,924.69,676.48
2018,6,17,12,30,903.0,127.0,2.2,23.3,999.0,921.52,674.7
2018,6,17,12,45,903.0,125.0,2.25,23.55,990.5,913.12,669.23
2018,6,17,13,0,903.0,123.0,2.3,23.8,982.0,901.21,661.57
2018,6,17,13,15,900.5,122.0,2.35,23.95,966.5,884.55,651.1
2018,6,17,13,30,898.0,121.0,2.4,24.1,951.0,864.5,638.43
2018,6,17,13,45,894.0,119.5,2.45,24.25,928.5,839.49,622.43
2018,6,17,14,0,890.0,118.0,2.5,24.4,906.0,811.34,604.28
2018,6,17,14,15,884.0,116.0,2.55,24.4,877.0,778.25,582.99
2018,6,17,14,30,878.0,114.0,2.6,24.4,848.0,742.43,559.0
2018,6,17,14,45,869.5,112.5,2.65,24.45,813.5,702.8,530.98
2018,6,17,15,0,861.0,111.0,2.7,24.5,779.0,661.01,500.76
2018,6,17,15,15,849.0,108.5,2.7,24.5,738.5,614.29,466.13
2018,6,17,15,30,837.0,106.0,2.7,24.5,698.0,566.17,429.56
2018,6,17,15,45,823.0,103.0,2.8,24.2,654.0,516.08,391.2
2018,6,17,16,0,809.0,100.0,2.9,23.9,610.0,463.92,349.96
2018,6,17,16,15,790.0,97.0,2.95,23.6,562.5,409.36,305.48
2018,6,17,16,30,771.0,94.0,3.0,23.3,515.0,355.23,260.03
2018,6,17,16,45,746.0,90.0,3.05,23.0,465.5,299.17,212.29
2018,6,17,17,0,721.0,86.0,3.1,22.7,416.0,244.8,165.66
2018,6,17,17,15,686.5,82.0,3.15,22.15,366.0,187.23,118.12
2018,6,17,17,30,652.0,78.0,3.2,21.6,316.0,136.1,79.25
2018,6,17,17,45,604.5,72.5,3.25,21.05,267.0,86.65,49.58
2018,6,17,18,0,557.0,67.0,3.3,20.5,218.0,52.03,39.86
2018,6,17,18,15,488.5,59.5,3.3,19.7,172.0,46.96,35.41
2018,6,17,18,30,420.0,52.0,3.3,18.9,126.0,41.83,30.68
2018,6,17,18,45,321.5,41.5,3.25,18.1,88.0,33.88,23.23
2018,6,17,19,0,223.0,31.0,3.2,17.3,50.0,24.08,12.55
2018,6,17,19,15,124.0,18.0,3.25,16.7,27.5,15.36,0.0
2018,6,17,19,30,25.0,5.0,3.3,16.1,5.0,4.27,0.0
2018,6,17,19,45,12.5,2.5,3.3,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,18,4,45,24.0,4.5,1.75,12.45,5.5,0.0,0.0
2018,6,18,5,0,48.0,9.0,1.9,12.8,11.0,7.68,0.0
2018,6,18,5,15,24.0,10.0,2.0,13.35,11.0,8.19,0.08
2018,6,18,5,30,0.0,11.0,2.1,13.9,11.0,9.03,2.13
2018,6,18,5,45,0.0,17.0,2.2,14.4,17.0,13.98,6.7
2018,6,18,6,0,0.0,23.0,2.3,14.9,23.0,18.94,11.25
2018,6,18,6,15,0.0,26.5,2.25,15.35,26.5,21.84,13.89
2018,6,18,6,30,0.0,30.0,2.2,15.8,30.0,24.74,15.55
2018,6,18,6,45,0.0,47.0,2.15,16.3,47.0,38.86,27.5
2018,6,18,7,0,0.0,64.0,2.1,16.8,64.0,53.03,39.32
2018,6,18,7,15,3.5,103.5,2.05,17.4,105.0,86.02,66.47
2018,6,18,7,30,7.0,143.0,2.0,18.0,146.0,119.1,93.16
2018,6,18,7,45,129.5,181.0,1.95,18.55,256.0,194.46,150.85
2018,6,18,8,0,252.0,219.0,1.9,19.1,366.0,284.65,220.25
2018,6,18,8,15,513.5,169.5,1.95,19.7,499.5,380.35,292.71
2018,6,18,8,30,775.0,120.0,2.0,20.3,633.0,499.9,383.25
2018,6,18,8,45,807.0,115.0,2.05,20.85,680.5,552.01,423.06
2018,6,18,9,0,839.0,110.0,2.1,21.4,728.0,602.65,461.17
2018,6,18,9,15,846.5,114.0,2.2,21.9,765.0,647.77,494.37
2018,6,18,9,30,854.0,118.0,2.3,22.4,802.0,690.94,525.35
2018,6,18,9,45,858.0,122.0,2.4,22.9,833.5,729.46,552.33
2018,6,18,10,0,862.0,126.0,2.5,23.4,865.0,765.36,576.87
2018,6,18,10,15,868.5,127.5,2.6,23.85,892.0,798.25,598.05
2018,6,18,10,30,875.0,129.0,2.7,24.3,919.0,828.37,617.22
2018,6,18,10,45,880.0,129.5,2.8,24.7,939.0,853.46,633.03
2018,6,18,11,0,885.0,130.0,2.9,25.1,959.0,875.42,646.75
2018,6,18,11,15,822.5,174.0,3.0,25.4,953.0,885.76,652.99
2018,6,18,11,30,760.0,218.0,3.1,25.7,947.0,888.62,654.4
2018,6,18,11,45,624.5,307.0,3.2,26.05,908.5,854.27,627.46
2018,6,18,12,0,489.0,396.0,3.3,26.4,870.0,817.27,598.6
2018,6,18,12,15,526.5,371.0,3.4,26.5,880.5,829.0,608.13
2018,6,18,12,30,564.0,346.0,3.5,26.6,891.0,837.77,615.34
2018,6,18,12,45,538.0,357.5,3.6,26.7,873.5,820.08,603.01
2018,6,18,13,0,512.0,369.0,3.7,26.8,856.0,800.22,589.33
2018,6,18,13,15,614.0,302.0,3.8,26.75,876.5,817.68,604.85
2018,6,18,13,30,716.0,235.0,3.9,26.7,897.0,831.32,617.34
2018,6,18,13,45,799.5,178.0,3.95,26.6,900.0,824.28,615.13
2018,6,18,14,0,883.0,121.0,4.0,26.5,903.0,808.73,605.59
2018,6,18,14,15,867.0,125.0,4.05,26.3,871.5,773.67,582.76
2018,6,18,14,30,851.0,129.0,4.1,26.1,840.0,736.52,557.21
2018,6,18,14,45,859.0,118.0,4.1,25.85,810.0,700.86,532.23
2018,6,18,15,0,867.0,107.0,4.1,25.6,780.0,661.68,504.04
2018,6,18,15,15,855.5,104.5,4.1,25.6,739.5,615.06,468.96
2018,6,18,15,30,844.0,102.0,4.1,25.6,699.0,566.97,431.93
2018,6,18,15,45,830.5,99.5,4.1,24.95,655.5,517.14,393.59
2018,6,18,16,0,817.0,97.0,4.1,24.3,612.0,465.34,352.45
2018,6,18,16,15,799.5,93.0,4.05,23.85,564.5,410.12,307.08
2018,6,18,16,30,782.0,89.0,4.0,23.4,517.0,355.16,260.65
2018,6,18,16,45,758.5,85.5,4.0,22.95,468.0,299.42,212.84
2018,6,18,17,0,735.0,82.0,4.0,22.5,419.0,245.17,165.97
2018,6,18,17,15,702.5,77.5,3.85,21.9,369.0,190.24,120.15
2018,6,18,17,30,670.0,73.0,3.7,21.3,319.0,134.71,77.44
2018,6,18,17,45,625.0,68.0,3.6,20.65,270.0,84.77,47.32
2018,6,18,18,0,580.0,63.0,3.5,20.0,221.0,49.04,37.33
2018,6,18,18,15,514.5,56.0,3.3,19.3,175.0,44.24,33.1
2018,6,18,18,30,449.0,49.0,3.1,18.6,129.0,39.39,28.62
2018,6,18,18,45,350.5,39.5,2.9,17.9,90.5,32.19,21.84
2018,6,18,19,0,252.0,30.0,2.7,17.2,52.0,24.89,13.3
2018,6,18,19,15,141.5,17.5,2.7,16.8,28.5,14.94,0.0
2018,6,18,19,30,31.0,5.0,2.7,16.4,5.0,4.27,0.0
2018,6,18,19,45,15.5,2.5,2.65,15.95,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,4,45,28.5,5.0,2.45,12.85,6.0,0.0,0.0
2018,6,19,5,0,57.0,10.0,2.5,13.0,12.0,8.54,0.0
2018,6,19,5,15,50.0,14.0,2.55,13.35,17.5,11.38,2.25
2018,6,19,5,30,43.0,18.0,2.6,13.7,23.0,14.52,6.86
2018,6,19,5,45,139.5,29.5,2.6,14.0,57.5,22.28,14.04
2018,6,19,6,0,236.0,41.0,2.6,14.3,92.0,30.9,21.93
2018,6,19,6,15,118.0,54.0,2.6,14.65,79.5,41.46,31.46
2018,6,19,6,30,0.0,67.0,2.6,15.0,67.0,55.26,41.67
2018,6,19,6,45,5.0,84.0,2.6,15.3,86.0,69.42,53.34
2018,6,19,7,0,10.0,101.0,2.6,15.6,105.0,84.35,65.44
2018,6,19,7,15,20.5,127.5,2.55,16.05,137.0,108.58,84.93
2018,6,19,7,30,31.0,154.0,2.5,16.5,169.0,134.72,105.84
2018,6,19,7,45,42.5,179.5,2.5,16.9,202.5,161.97,127.51
2018,6,19,8,0,54.0,205.0,2.5,17.3,236.0,190.8,150.29
2018,6,19,8,15,111.0,216.0,2.5,18.0,287.0,232.95,183.04
2018,6,19,8,30,168.0,227.0,2.5,18.7,338.0,278.04,218.11
2018,6,19,8,45,323.5,214.5,2.5,19.35,446.0,372.2,291.25
2018,6,19,9,0,479.0,202.0,2.5,20.0,554.0,470.77,366.43
2018,6,19,9,15,599.0,184.0,2.5,20.65,648.0,557.83,431.23
2018,6,19,9,30,719.0,166.0,2.5,21.3,742.0,648.76,497.3
2018,6,19,9,45,809.5,135.5,2.5,21.95,809.0,711.94,542.2
2018,6,19,10,0,900.0,105.0,2.5,22.6,876.0,774.42,585.08
2018,6,19,10,15,916.0,101.0,2.55,23.1,907.0,810.88,608.05
2018,6,19,10,30,932.0,97.0,2.6,23.6,938.0,844.95,629.37
2018,6,19,10,45,936.0,98.0,2.65,24.1,958.5,871.1,645.21
2018,6,19,11,0,940.0,99.0,2.7,24.6,979.0,893.89,658.8
2018,6,19,11,15,942.5,99.0,2.8,24.9,992.0,911.01,669.53
2018,6,19,11,30,945.0,99.0,2.9,25.2,1005.0,924.57,677.99
2018,6,19,11,45,947.0,99.0,2.95,25.5,1011.5,934.06,683.5
2018,6,19,12,0,949.0,99.0,3.0,25.8,1018.0,939.91,686.71
2018,6,19,12,15,945.0,102.0,3.1,25.95,1016.0,939.5,686.7
2018,6,19,12,30,941.0,105.0,3.2,26.1,1014.0,935.44,684.42
2018,6,19,12,45,934.5,108.0,3.25,26.25,1004.0,925.58,678.06
2018,6,19,13,0,928.0,111.0,3.3,26.4,994.0,912.22,669.49
2018,6,19,13,15,925.5,110.0,3.4,26.4,978.0,895.24,659.29
2018,6,19,13,30,923.0,109.0,3.5,26.4,962.0,874.79,646.75
2018,6,19,13,45,918.5,108.0,3.55,26.45,939.5,849.33,630.4
2018,6,19,14,0,914.0,107.0,3.6,26.5,917.0,820.68,611.84
2018,6,19,14,15,908.0,106.0,3.65,26.3,888.0,787.85,590.9
2018,6,19,14,30,902.0,105.0,3.7,26.1,859.0,752.22,567.53
2018,6,19,14,45,893.5,103.5,3.75,25.95,824.0,711.81,539.03
2018,6,19,15,0,885.0,102.0,3.8,25.8,789.0,669.18,508.25
2018,6,19,15,15,873.5,100.0,3.8,25.8,748.5,622.28,473.15
2018,6,19,15,30,862.0,98.0,3.8,25.8,708.0,573.88,436.04
2018,6,19,15,45,848.5,95.5,3.85,25.1,664.0,522.75,397.06
2018,6,19,16,0,835.0,93.0,3.9,24.4,620.0,470.44,355.78
2018,6,19,16,15,817.0,90.0,3.9,23.8,572.5,415.04,310.54
2018,6,19,16,30,799.0,87.0,3.9,23.2,525.0,359.89,264.13
2018,6,19,16,45,775.5,83.0,3.9,22.6,475.0,302.79,215.29
2018,6,19,17,0,752.0,79.0,3.9,22.0,425.0,247.15,167.28
2018,6,19,17,15,720.5,75.0,3.85,21.15,374.5,191.85,121.06
2018,6,19,17,30,689.0,71.0,3.8,20.3,324.0,135.9,77.87
2018,6,19,17,45,644.5,66.0,3.75,19.45,274.5,84.86,46.85
2018,6,19,18,0,600.0,61.0,3.7,18.6,225.0,47.61,36.31
2018,6,19,18,15,535.5,54.5,3.6,17.85,178.5,43.14,32.35
2018,6,19,18,30,471.0,48.0,3.5,17.1,132.0,38.64,28.16
2018,6,19,18,45,372.5,39.0,3.4,16.3,93.0,31.81,21.69
2018,6,19,19,0,274.0,30.0,3.3,15.5,54.0,24.92,13.55
2018,6,19,19,15,154.5,18.0,3.3,15.1,30.0,15.36,0.0
2018,6,19,19,30,35.0,6.0,3.3,14.7,6.0,5.12,0.0
2018,6,19,19,45,17.5,3.0,3.3,14.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,20,4,45,59.0,7.0,2.75,11.5,9.0,0.0,0.0
2018,6,20,5,0,118.0,14.0,2.9,11.7,18.0,11.95,0.0
2018,6,20,5,15,247.0,24.5,2.95,12.2,49.5,20.2,8.3
2018,6,20,5,30,376.0,35.0,3.0,12.7,81.0,28.64,19.06
2018,6,20,5,45,384.0,37.5,3.1,13.15,102.5,29.74,20.68
2018,6,20,6,0,392.0,40.0,3.2,13.6,124.0,30.96,22.04
2018,6,20,6,15,196.0,46.0,3.2,14.1,88.0,33.81,24.69
2018,6,20,6,30,0.0,52.0,3.2,14.6,52.0,43.02,31.29
2018,6,20,6,45,2.0,73.5,3.2,15.05,74.5,60.96,46.36
2018,6,20,7,0,4.0,95.0,3.2,15.5,97.0,78.68,60.99
2018,6,20,7,15,15.0,126.0,3.25,16.05,133.5,106.25,83.25
2018,6,20,7,30,26.0,157.0,3.3,16.6,170.0,135.61,106.77
2018,6,20,7,45,51.5,192.5,3.3,17.15,221.5,175.17,138.05
2018,6,20,8,0,77.0,228.0,3.3,17.7,273.0,218.08,171.81
2018,6,20,8,15,141.5,248.0,3.3,18.25,338.5,272.33,214.04
2018,6,20,8,30,206.0,268.0,3.3,18.8,404.0,330.48,259.14
2018,6,20,8,45,391.5,238.5,3.3,19.35,518.5,429.05,335.45
2018,6,20,9,0,577.0,209.0,3.3,19.9,633.0,537.45,418.03
2018,6,20,9,15,681.0,182.0,3.3,20.4,708.5,607.4,470.42
2018,6,20,9,30,785.0,155.0,3.3,20.9,784.0,681.12,524.77
2018,6,20,9,45,849.5,133.5,3.35,21.35,839.5,732.32,562.03
2018,6,20,10,0,914.0,112.0,3.4,21.8,895.0,790.66,602.97
2018,6,20,10,15,921.0,113.0,3.45,22.15,923.0,825.18,625.28
2018,6,20,10,30,928.0,114.0,3.5,22.5,951.0,856.79,645.58
2018,6,20,10,45,933.5,114.5,3.55,22.85,972.5,883.65,662.53
2018,6,20,11,0,939.0,115.0,3.6,23.2,994.0,907.22,677.21
2018,6,20,11,15,942.5,114.5,3.75,23.35,1007.5,924.77,688.96
2018,6,20,11,30,946.0,114.0,3.9,23.5,1021.0,938.78,698.41
2018,6,20,11,45,948.5,113.5,4.0,23.65,1027.5,948.3,704.66
2018,6,20,12,0,951.0,113.0,4.1,23.8,1034.0,954.2,708.59
2018,6,20,12,15,951.5,112.5,4.2,23.75,1033.0,954.66,709.53
2018,6,20,12,30,952.0,112.0,4.3,23.7,1032.0,951.46,708.12
2018,6,20,12,45,951.0,111.0,4.4,23.65,1023.0,942.8,703.14
2018,6,20,13,0,950.0,110.0,4.5,23.6,1014.0,930.48,695.79
2018,6,20,13,15,947.5,109.0,4.6,23.4,998.0,913.22,685.79
2018,6,20,13,30,945.0,108.0,4.7,23.2,982.0,892.4,673.32
2018,6,20,13,45,941.0,107.0,4.75,23.05,959.0,866.88,657.07
2018,6,20,14,0,937.0,106.0,4.8,22.9,936.0,838.08,638.44
2018,6,20,14,15,931.5,104.0,4.8,22.65,906.5,804.07,615.98
2018,6,20,14,30,926.0,102.0,4.8,22.4,877.0,767.15,591.17
2018,6,20,14,45,918.0,100.5,4.75,22.1,841.5,726.25,561.48
2018,6,20,15,0,910.0,99.0,4.7,21.8,806.0,683.01,529.4
2018,6,20,15,15,899.5,97.0,4.7,21.8,765.5,635.69,493.12
2018,6,20,15,30,889.0,95.0,4.7,21.8,725.0,586.7,454.65
2018,6,20,15,45,875.5,92.5,4.6,21.15,680.0,534.32,413.36
2018,6,20,16,0,862.0,90.0,4.5,20.5,635.0,481.07,370.08
2018,6,20,16,15,845.5,86.5,4.45,20.05,586.5,425.12,323.19
2018,6,20,16,30,829.0,83.0,4.4,19.6,538.0,367.41,273.61
2018,6,20,16,45,806.5,79.5,4.3,19.1,487.5,309.41,222.89
2018,6,20,17,0,784.0,76.0,4.2,18.6,437.0,252.7,172.95
2018,6,20,17,15,753.0,72.0,4.1,18.05,385.5,195.64,124.3
2018,6,20,17,30,722.0,68.0,4.0,17.5,334.0,141.44,81.88
2018,6,20,17,45,679.0,63.5,3.9,16.9,283.5,89.28,49.83
2018,6,20,18,0,636.0,59.0,3.8,16.3,233.0,46.34,35.53
2018,6,20,18,15,559.0,53.5,3.65,15.75,184.0,42.47,32.06
2018,6,20,18,30,482.0,48.0,3.5,15.2,135.0,38.67,28.43
2018,6,20,18,45,377.5,38.5,3.35,14.65,94.0,31.37,21.49
2018,6,20,19,0,273.0,29.0,3.2,14.1,53.0,23.98,13.02
2018,6,20,19,15,158.0,17.5,3.15,13.75,29.5,14.94,0.0
2018,6,20,19,30,43.0,6.0,3.1,13.4,6.0,5.12,0.0
2018,6,20,19,45,21.5,3.0,3.1,13.1,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,4,45,68.5,8.0,2.95,11.45,10.0,0.0,0.0
2018,6,21,5,0,137.0,16.0,3.1,11.7,20.0,13.66,0.0
2018,6,21,5,15,237.5,24.0,3.15,12.05,46.5,19.74,7.84
2018,6,21,5,30,338.0,32.0,3.2,12.4,73.0,25.92,16.73
2018,6,21,5,45,317.0,37.0,3.25,12.8,89.0,29.01,20.07
2018,6,21,6,0,296.0,42.0,3.3,13.2,105.0,31.92,22.94
2018,6,21,6,15,148.5,55.5,3.3,13.7,87.0,42.76,32.74
2018,6,21,6,30,1.0,69.0,3.3,14.2,69.0,56.81,43.1
2018,6,21,6,45,6.5,92.0,3.25,14.7,94.5,75.66,58.69
2018,6,21,7,0,12.0,115.0,3.2,15.2,120.0,95.42,74.77
2018,6,21,7,15,31.5,146.0,3.2,15.75,161.0,125.04,98.3
2018,6,21,7,30,51.0,177.0,3.2,16.3,202.0,157.95,124.43
2018,6,21,7,45,87.0,207.0,3.15,16.9,255.0,198.31,156.06
2018,6,21,8,0,123.0,237.0,3.1,17.5,308.0,245.66,193.21
2018,6,21,8,15,286.0,226.5,3.1,18.1,410.5,321.54,251.76
2018,6,21,8,30,449.0,216.0,3.1,18.7,513.0,415.67,324.55
2018,6,21,8,45,670.5,157.0,3.05,19.25,633.0,513.27,399.68
2018,6,21,9,0,892.0,98.0,3.0,19.8,753.0,621.3,481.51
2018,6,21,9,15,913.0,95.5,3.0,20.4,796.5,671.43,518.16
2018,6,21,9,30,934.0,93.0,3.0,21.0,840.0,720.53,553.33
2018,6,21,9,45,942.5,93.0,2.95,21.55,873.5,761.72,581.71
2018,6,21,10,0,951.0,93.0,2.9,22.1,907.0,800.39,606.24
2018,6,21,10,15,956.5,94.0,2.9,22.65,934.5,834.94,627.66
2018,6,21,10,30,962.0,95.0,2.9,23.2,962.0,866.39,646.75
2018,6,21,10,45,966.5,95.0,2.85,23.7,983.0,892.84,662.08
2018,6,21,11,0,971.0,95.0,2.8,24.2,1004.0,915.86,675.02
2018,6,21,11,15,973.0,96.0,2.85,24.55,1017.5,934.09,685.92
2018,6,21,11,30,975.0,97.0,2.9,24.9,1031.0,948.61,694.45
2018,6,21,11,45,976.5,97.0,2.95,25.25,1037.5,958.03,699.72
2018,6,21,12,0,978.0,97.0,3.0,25.6,1044.0,963.68,702.64
2018,6,21,12,15,973.5,100.0,3.1,25.8,1041.5,962.96,702.31
2018,6,21,12,30,969.0,103.0,3.2,26.0,1039.0,958.47,699.65
2018,6,21,12,45,962.0,107.0,3.3,26.2,1029.5,948.98,693.79
2018,6,21,13,0,955.0,111.0,3.4,26.4,1020.0,935.88,685.63
2018,6,21,13,15,952.0,110.0,3.5,26.4,1003.5,918.18,675.0
2018,6,21,13,30,949.0,109.0,3.6,26.4,987.0,896.91,661.99
2018,6,21,13,45,945.5,108.0,3.7,26.45,964.5,871.76,646.2
2018,6,21,14,0,942.0,107.0,3.8,26.5,942.0,843.28,628.07
2018,6,21,14,15,936.5,105.5,3.8,26.35,912.5,809.62,606.3
2018,6,21,14,30,931.0,104.0,3.8,26.2,883.0,773.04,582.25
2018,6,21,14,45,923.5,102.0,3.85,26.05,847.5,731.88,553.35
2018,6,21,15,0,916.0,100.0,3.9,25.9,812.0,688.32,522.03
2018,6,21,15,15,905.0,98.0,3.9,25.9,771.0,640.48,486.34
2018,6,21,15,30,894.0,96.0,3.9,25.9,730.0,590.98,448.5
2018,6,21,15,45,880.5,93.5,3.8,25.35,684.5,538.38,407.98
2018,6,21,16,0,867.0,91.0,3.7,24.8,639.0,484.89,365.48
2018,6,21,16,15,849.5,88.0,3.65,24.4,590.5,427.64,318.69
2018,6,21,16,30,832.0,85.0,3.6,24.0,542.0,370.94,270.96
2018,6,21,16,45,808.0,82.0,3.55,23.6,491.0,312.76,221.2
2018,6,21,17,0,784.0,79.0,3.5,23.2,440.0,256.01,172.3
2018,6,21,17,15,753.0,75.0,3.4,22.55,388.5,198.9,124.64
2018,6,21,17,30,722.0,71.0,3.3,21.9,337.0,144.65,82.95
2018,6,21,17,45,678.5,66.0,3.25,21.2,286.0,88.03,47.68
2018,6,21,18,0,635.0,61.0,3.2,20.5,235.0,47.86,36.23
2018,6,21,18,15,568.0,55.0,2.9,19.6,187.0,43.73,32.63
2018,6,21,18,30,501.0,49.0,2.6,18.7,139.0,39.6,28.81
2018,6,21,18,45,396.5,40.0,2.3,17.75,98.0,32.74,22.38
2018,6,21,19,0,292.0,31.0,2.0,16.8,57.0,25.84,14.36
2018,6,21,19,15,165.0,18.5,2.0,16.3,31.5,15.49,0.0
2018,6,21,19,30,38.0,6.0,2.0,15.8,6.0,5.12,0.0
2018,6,21,19,45,19.0,3.0,2.0,15.35,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
