Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,45,23.5,5.0,0.6,7.55,5.5,0.0,0.0
2018,11,18,7,0,47.0,10.0,0.6,7.5,11.0,23.41,0.0
2018,11,18,7,15,129.0,25.5,0.65,7.85,37.5,92.85,31.49
2018,11,18,7,30,211.0,41.0,0.7,8.2,64.0,161.55,124.04
2018,11,18,7,45,291.5,56.0,0.75,8.55,103.0,229.6,186.45
2018,11,18,8,0,372.0,71.0,0.8,8.9,142.0,306.58,253.43
2018,11,18,8,15,367.0,84.0,0.85,9.25,168.5,338.57,282.1
2018,11,18,8,30,362.0,97.0,0.9,9.6,195.0,369.46,308.66
2018,11,18,8,45,448.5,103.5,0.9,9.95,244.0,454.55,377.91
2018,11,18,9,0,535.0,110.0,0.9,10.3,293.0,546.38,449.49
2018,11,18,9,15,593.0,111.5,0.95,10.95,334.5,622.01,505.89
2018,11,18,9,30,651.0,113.0,1.0,11.6,376.0,696.05,558.53
2018,11,18,9,45,681.5,114.5,1.05,12.3,408.0,748.35,593.68
2018,11,18,10,0,712.0,116.0,1.1,13.0,440.0,799.95,627.83
2018,11,18,10,15,729.5,117.5,1.2,13.65,464.5,838.72,653.22
2018,11,18,10,30,747.0,119.0,1.3,14.3,489.0,875.47,677.11
2018,11,18,10,45,760.5,118.5,1.4,15.0,506.5,903.72,694.88
2018,11,18,11,0,774.0,118.0,1.5,15.7,524.0,929.25,710.84
2018,11,18,11,15,780.5,119.0,1.5,16.25,534.5,946.89,720.46
2018,11,18,11,30,787.0,120.0,1.5,16.8,545.0,961.35,728.1
2018,11,18,11,45,790.5,119.0,1.55,17.35,547.5,967.07,730.8
2018,11,18,12,0,794.0,118.0,1.6,17.9,550.0,969.4,731.49
2018,11,18,12,15,764.5,126.5,1.55,18.2,539.0,947.37,715.4
2018,11,18,12,30,735.0,135.0,1.5,18.5,528.0,921.96,697.47
2018,11,18,12,45,682.5,142.5,1.45,18.85,500.5,869.99,661.58
2018,11,18,13,0,630.0,150.0,1.4,19.2,473.0,815.95,624.33
2018,11,18,13,15,626.0,146.5,1.3,19.35,456.5,794.38,609.22
2018,11,18,13,30,622.0,143.0,1.2,19.5,440.0,770.3,592.05
2018,11,18,13,45,603.0,140.0,1.1,19.6,414.5,731.07,564.41
2018,11,18,14,0,584.0,137.0,1.0,19.7,389.0,685.3,532.12
2018,11,18,14,15,554.5,128.5,0.9,19.55,353.0,629.94,492.9
2018,11,18,14,30,525.0,120.0,0.8,19.4,317.0,574.91,452.87
2018,11,18,14,45,496.5,112.5,0.65,19.2,283.5,522.56,413.52
2018,11,18,15,0,468.0,105.0,0.5,19.0,250.0,471.24,373.99
2018,11,18,15,15,380.0,94.0,0.5,19.0,200.5,378.76,302.53
2018,11,18,15,30,292.0,83.0,0.5,19.0,151.0,293.96,235.1
2018,11,18,15,45,252.0,69.5,0.65,17.55,119.5,240.8,192.53
2018,11,18,16,0,212.0,56.0,0.8,16.1,88.0,191.7,151.09
2018,11,18,16,15,139.5,40.0,0.9,15.35,58.0,120.37,89.36
2018,11,18,16,30,67.0,24.0,1.0,14.6,28.0,61.25,21.44
2018,11,18,16,45,36.5,12.5,1.05,13.85,14.5,22.36,0.0
2018,11,18,17,0,6.0,1.0,1.1,13.1,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,12.8,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.0,1.2,6.9,4.0,0.0,0.0
2018,11,19,7,0,22.0,8.0,1.2,6.9,8.0,13.78,0.0
2018,11,19,7,15,75.5,23.0,1.3,7.7,29.5,62.36,12.42
2018,11,19,7,30,129.0,38.0,1.4,8.5,51.0,113.09,85.22
2018,11,19,7,45,199.5,51.0,1.5,9.25,83.0,178.72,144.92
2018,11,19,8,0,270.0,64.0,1.6,10.0,115.0,242.91,201.57
2018,11,19,8,15,284.5,79.0,1.65,10.6,144.5,283.67,237.52
2018,11,19,8,30,299.0,94.0,1.7,11.2,174.0,325.39,273.06
2018,11,19,8,45,404.0,99.0,1.75,11.8,225.0,418.28,350.02
2018,11,19,9,0,509.0,104.0,1.8,12.4,276.0,519.7,430.97
2018,11,19,9,15,574.0,104.5,1.75,13.05,318.5,599.4,491.33
2018,11,19,9,30,639.0,105.0,1.7,13.7,361.0,676.86,546.91
2018,11,19,9,45,649.5,110.0,1.65,14.35,387.0,715.47,571.99
2018,11,19,10,0,660.0,115.0,1.6,15.0,413.0,752.4,595.62
2018,11,19,10,15,599.5,133.0,1.6,15.6,414.5,737.57,582.33
2018,11,19,10,30,539.0,151.0,1.6,16.2,416.0,709.54,560.18
2018,11,19,10,45,579.0,147.0,1.6,16.75,440.5,762.84,596.88
2018,11,19,11,0,619.0,143.0,1.6,17.3,465.0,807.83,626.23
2018,11,19,11,15,644.0,140.5,1.6,17.7,481.0,837.98,645.32
2018,11,19,11,30,669.0,138.0,1.6,18.1,497.0,865.69,662.78
2018,11,19,11,45,632.0,147.0,1.6,18.45,487.0,842.3,645.36
2018,11,19,12,0,595.0,156.0,1.6,18.8,477.0,815.54,626.29
2018,11,19,12,15,524.5,172.5,1.55,18.9,453.5,754.36,583.21
2018,11,19,12,30,454.0,189.0,1.5,19.0,430.0,700.26,543.4
2018,11,19,12,45,431.0,189.5,1.45,19.1,414.0,672.54,523.38
2018,11,19,13,0,408.0,190.0,1.4,19.2,398.0,643.52,502.11
2018,11,19,13,15,425.0,178.5,1.3,19.2,387.5,637.05,497.97
2018,11,19,13,30,442.0,167.0,1.2,19.2,377.0,628.03,491.76
2018,11,19,13,45,344.0,171.5,1.05,19.2,329.5,514.61,406.69
2018,11,19,14,0,246.0,176.0,0.9,19.2,282.0,426.89,339.22
2018,11,19,14,15,147.5,159.5,0.85,18.95,221.5,301.1,241.7
2018,11,19,14,30,49.0,143.0,0.8,18.7,161.0,185.03,148.06
2018,11,19,14,45,48.5,123.5,0.7,18.4,140.0,161.22,129.5
2018,11,19,15,0,48.0,104.0,0.6,18.1,119.0,137.56,110.34
2018,11,19,15,15,107.0,96.0,0.6,18.1,122.5,178.58,144.77
2018,11,19,15,30,166.0,88.0,0.6,18.1,126.0,213.28,172.29
2018,11,19,15,45,139.5,71.0,0.65,17.5,98.5,170.64,136.14
2018,11,19,16,0,113.0,54.0,0.7,16.9,71.0,130.59,101.68
2018,11,19,16,15,81.0,38.5,0.65,16.65,48.5,84.83,61.17
2018,11,19,16,30,49.0,23.0,0.6,16.4,26.0,47.35,12.62
2018,11,19,16,45,28.0,12.0,0.6,16.15,13.5,19.24,0.0
2018,11,19,17,0,7.0,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.6,15.75,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,20,6,45,41.5,5.0,1.1,7.75,5.5,0.0,0.0
2018,11,20,7,0,83.0,10.0,1.1,7.7,11.0,34.73,0.0
2018,11,20,7,15,221.0,21.5,1.1,8.3,40.0,120.74,11.5
2018,11,20,7,30,359.0,33.0,1.1,8.9,69.0,216.01,162.9
2018,11,20,7,45,446.0,41.5,1.15,9.5,109.0,289.36,233.37
2018,11,20,8,0,533.0,50.0,1.2,10.1,149.0,371.6,305.26
2018,11,20,8,15,587.5,55.5,1.2,10.75,190.0,439.4,363.02
2018,11,20,8,30,642.0,61.0,1.2,11.4,231.0,511.26,421.6
2018,11,20,8,45,677.0,66.5,1.25,12.05,270.5,573.34,470.45
2018,11,20,9,0,712.0,72.0,1.3,12.7,310.0,636.76,517.54
2018,11,20,9,15,726.0,77.5,1.3,13.5,343.5,684.86,550.47
2018,11,20,9,30,740.0,83.0,1.3,14.3,377.0,731.8,581.69
2018,11,20,9,45,706.0,97.5,1.3,15.1,395.0,747.92,590.06
2018,11,20,10,0,672.0,112.0,1.3,15.9,413.0,758.79,594.91
2018,11,20,10,15,723.0,106.5,1.35,16.5,446.0,818.24,634.94
2018,11,20,10,30,774.0,101.0,1.4,17.1,479.0,876.95,673.08
2018,11,20,10,45,785.5,101.5,1.45,17.7,496.5,898.34,685.3
2018,11,20,11,0,797.0,102.0,1.5,18.3,514.0,923.5,700.51
2018,11,20,11,15,767.5,110.0,1.65,18.75,513.0,921.59,699.25
2018,11,20,11,30,738.0,118.0,1.8,19.2,512.0,909.31,691.29
2018,11,20,11,45,646.0,141.0,1.9,19.65,486.5,848.95,649.91
2018,11,20,12,0,554.0,164.0,2.0,20.1,461.0,775.3,598.99
2018,11,20,12,15,547.5,163.5,2.05,20.3,454.5,766.02,593.21
2018,11,20,12,30,541.0,163.0,2.1,20.5,448.0,754.46,585.3
2018,11,20,12,45,542.0,158.5,2.15,20.7,438.5,743.11,577.64
2018,11,20,13,0,543.0,154.0,2.2,20.9,429.0,729.46,568.41
2018,11,20,13,15,535.0,149.5,2.15,20.85,411.5,705.18,551.48
2018,11,20,13,30,527.0,145.0,2.1,20.8,394.0,679.13,533.34
2018,11,20,13,45,571.5,127.0,2.05,20.75,383.0,689.66,541.81
2018,11,20,14,0,616.0,109.0,2.0,20.7,372.0,688.04,541.2
2018,11,20,14,15,613.0,101.0,1.85,20.5,345.5,653.55,516.37
2018,11,20,14,30,610.0,93.0,1.7,20.3,319.0,617.17,490.11
2018,11,20,14,45,550.5,89.0,1.5,20.1,276.5,541.95,433.37
2018,11,20,15,0,491.0,85.0,1.3,19.9,234.0,469.86,377.37
2018,11,20,15,15,481.5,73.5,1.3,19.9,202.0,425.98,342.82
2018,11,20,15,30,472.0,62.0,1.3,19.9,170.0,381.77,306.38
2018,11,20,15,45,402.0,54.5,1.05,18.7,133.0,308.74,246.13
2018,11,20,16,0,332.0,47.0,0.8,17.5,96.0,240.1,187.9
2018,11,20,16,15,226.0,35.5,0.75,17.15,63.5,162.54,119.61
2018,11,20,16,30,120.0,24.0,0.7,16.8,31.0,88.16,22.71
2018,11,20,16,45,65.5,13.0,0.7,16.4,16.5,32.21,0.0
2018,11,20,17,0,11.0,2.0,0.7,16.0,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.85,12.45,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.9,12.5,1.0,0.85,0.0
2018,11,21,7,15,0.0,3.0,2.05,12.85,3.0,2.46,0.0
2018,11,21,7,30,0.0,5.0,2.2,13.2,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.5,2.4,13.55,6.5,5.33,0.0
2018,11,21,8,0,0.0,8.0,2.6,13.9,8.0,6.57,0.0
2018,11,21,8,15,0.0,11.0,2.65,14.1,11.0,9.04,2.1
2018,11,21,8,30,0.0,14.0,2.7,14.3,14.0,11.51,4.26
2018,11,21,8,45,0.0,21.0,2.75,14.5,21.0,17.29,9.24
2018,11,21,9,0,0.0,28.0,2.8,14.7,28.0,23.09,14.21
2018,11,21,9,15,2.0,34.5,3.05,15.1,35.5,30.02,20.16
2018,11,21,9,30,4.0,41.0,3.3,15.5,43.0,37.12,26.21
2018,11,21,9,45,2.0,38.5,3.55,15.85,39.5,33.51,22.97
2018,11,21,10,0,0.0,36.0,3.8,16.2,36.0,29.75,19.62
2018,11,21,10,15,0.0,61.0,4.0,16.55,61.0,50.55,37.08
2018,11,21,10,30,0.0,86.0,4.2,16.9,86.0,71.58,54.56
2018,11,21,10,45,7.5,117.0,4.4,17.25,121.0,107.76,84.81
2018,11,21,11,0,15.0,148.0,4.6,17.6,156.0,145.66,116.12
2018,11,21,11,15,18.5,155.0,4.7,17.7,165.0,156.09,124.68
2018,11,21,11,30,22.0,162.0,4.8,17.8,174.0,181.31,145.31
2018,11,21,11,45,28.0,167.5,4.85,17.95,182.5,193.53,155.38
2018,11,21,12,0,34.0,173.0,4.9,18.1,191.0,205.85,165.53
2018,11,21,12,15,40.0,174.0,4.85,18.05,195.0,212.95,171.58
2018,11,21,12,30,46.0,175.0,4.8,18.0,199.0,219.98,177.61
2018,11,21,12,45,76.5,191.5,4.8,17.95,230.5,269.21,218.68
2018,11,21,13,0,107.0,208.0,4.8,17.9,262.0,338.35,275.03
2018,11,21,13,15,64.0,149.0,4.65,17.75,181.0,206.1,167.52
2018,11,21,13,30,21.0,90.0,4.5,17.6,100.0,101.75,80.44
2018,11,21,13,45,12.0,79.0,4.4,17.5,84.5,76.14,58.91
2018,11,21,14,0,3.0,68.0,4.3,17.4,69.0,58.92,44.21
2018,11,21,14,15,19.5,62.0,4.05,17.25,69.0,70.95,55.11
2018,11,21,14,30,36.0,56.0,3.8,17.1,69.0,86.38,68.76
2018,11,21,14,45,43.0,62.0,3.6,16.95,76.0,97.12,77.99
2018,11,21,15,0,50.0,68.0,3.4,16.8,83.0,107.75,86.99
2018,11,21,15,15,52.0,77.5,3.4,16.8,91.0,108.95,87.68
2018,11,21,15,30,54.0,87.0,3.4,16.8,99.0,124.09,99.68
2018,11,21,15,45,34.5,69.0,2.85,16.3,76.0,91.78,71.7
2018,11,21,16,0,15.0,51.0,2.3,15.8,53.0,61.29,45.28
2018,11,21,16,15,7.5,34.0,2.05,15.2,35.0,35.16,22.22
2018,11,21,16,30,0.0,17.0,1.8,14.6,17.0,14.05,0.0
2018,11,21,16,45,0.0,8.5,1.6,14.0,8.5,7.26,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,22,6,45,26.5,3.5,1.3,9.95,3.5,0.0,0.0
2018,11,22,7,0,53.0,7.0,1.3,10.0,7.0,22.64,0.0
2018,11,22,7,15,122.0,13.5,1.45,10.8,22.5,73.81,0.0
2018,11,22,7,30,191.0,20.0,1.6,11.6,38.0,128.5,92.64
2018,11,22,7,45,283.5,24.5,1.8,12.4,67.0,188.26,150.4
2018,11,22,8,0,376.0,29.0,2.0,13.2,96.0,258.59,212.63
2018,11,22,8,15,235.5,29.5,2.15,13.55,75.0,194.91,162.29
2018,11,22,8,30,95.0,30.0,2.3,13.9,54.0,98.2,80.41
2018,11,22,8,45,48.0,45.5,2.45,14.25,57.5,80.32,64.52
2018,11,22,9,0,1.0,61.0,2.6,14.6,61.0,51.26,38.32
2018,11,22,9,15,11.0,79.5,2.7,14.95,83.5,75.61,59.28
2018,11,22,9,30,21.0,98.0,2.8,15.3,106.0,109.76,88.23
2018,11,22,9,45,78.5,131.5,2.9,15.6,165.5,211.75,174.54
2018,11,22,10,0,136.0,165.0,3.0,15.9,225.0,304.95,251.33
2018,11,22,10,15,113.0,171.0,3.05,16.2,222.5,294.33,241.18
2018,11,22,10,30,90.0,177.0,3.1,16.5,220.0,263.55,215.26
2018,11,22,10,45,75.5,169.0,3.2,16.75,206.0,240.98,196.34
2018,11,22,11,0,61.0,161.0,3.3,17.0,192.0,218.21,177.18
2018,11,22,11,15,356.0,139.0,3.4,17.15,326.0,542.71,442.58
2018,11,22,11,30,651.0,117.0,3.5,17.3,460.0,821.27,651.04
2018,11,22,11,45,775.0,92.5,3.6,17.45,502.5,909.85,712.53
2018,11,22,12,0,899.0,68.0,3.7,17.6,545.0,989.63,768.21
2018,11,22,12,15,894.0,68.5,3.8,17.65,539.0,982.08,762.96
2018,11,22,12,30,889.0,69.0,3.9,17.7,533.0,970.99,756.09
2018,11,22,12,45,830.0,82.0,4.0,17.7,507.0,931.54,729.39
2018,11,22,13,0,771.0,95.0,4.1,17.7,481.0,878.2,692.66
2018,11,22,13,15,540.5,138.0,4.2,17.6,403.5,696.19,560.17
2018,11,22,13,30,310.0,181.0,4.3,17.5,326.0,505.61,411.92
2018,11,22,13,45,283.0,174.5,4.4,17.4,301.0,465.68,381.66
2018,11,22,14,0,256.0,168.0,4.5,17.3,276.0,426.46,350.85
2018,11,22,14,15,179.0,152.0,4.5,17.05,224.5,318.49,263.37
2018,11,22,14,30,102.0,136.0,4.5,16.8,173.0,233.48,192.52
2018,11,22,14,45,222.5,116.0,4.5,16.55,186.0,309.69,258.39
2018,11,22,15,0,343.0,96.0,4.5,16.3,199.0,375.36,313.52
2018,11,22,15,15,423.0,77.5,4.5,16.3,185.5,388.02,323.37
2018,11,22,15,30,503.0,59.0,4.5,16.3,172.0,397.82,329.15
2018,11,22,15,45,433.0,51.5,4.1,15.5,134.0,323.36,264.62
2018,11,22,16,0,363.0,44.0,3.7,14.7,96.0,255.23,204.19
2018,11,22,16,15,240.5,32.0,3.45,14.3,61.5,165.04,122.67
2018,11,22,16,30,118.0,20.0,3.2,13.9,27.0,81.64,10.17
2018,11,22,16,45,59.0,10.0,3.0,13.45,13.5,27.7,0.0
2018,11,22,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.15,12.95,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.2,13.0,4.0,8.43,0.0
2018,11,23,7,15,8.0,10.5,1.35,13.25,10.5,11.82,0.0
2018,11,23,7,30,0.0,17.0,1.5,13.5,17.0,14.01,5.01
2018,11,23,7,45,0.0,28.5,1.6,13.75,28.5,23.54,13.97
2018,11,23,8,0,0.0,40.0,1.7,14.0,40.0,33.14,22.46
2018,11,23,8,15,0.0,49.0,1.9,14.2,49.0,40.9,29.32
2018,11,23,8,30,0.0,58.0,2.1,14.4,58.0,48.73,36.13
2018,11,23,8,45,1.0,63.0,2.3,14.6,63.5,53.35,40.13
2018,11,23,9,0,2.0,68.0,2.5,14.8,69.0,58.21,44.27
2018,11,23,9,15,1.0,61.0,2.65,15.0,61.5,51.29,38.27
2018,11,23,9,30,0.0,54.0,2.8,15.2,54.0,44.69,32.53
2018,11,23,9,45,0.0,70.0,2.9,15.4,70.0,58.04,43.75
2018,11,23,10,0,0.0,86.0,3.0,15.6,86.0,72.04,55.43
2018,11,23,10,15,2.0,95.0,3.25,15.85,96.0,82.05,63.75
2018,11,23,10,30,4.0,104.0,3.5,16.1,106.0,92.24,72.2
2018,11,23,10,45,2.0,85.0,3.7,16.35,86.0,72.5,55.48
2018,11,23,11,0,0.0,66.0,3.9,16.6,66.0,54.74,40.43
2018,11,23,11,15,0.0,70.5,4.0,16.65,70.5,58.5,43.55
2018,11,23,11,30,0.0,75.0,4.1,16.7,75.0,62.26,46.65
2018,11,23,11,45,0.0,67.5,4.25,16.8,67.5,56.0,41.39
2018,11,23,12,0,0.0,60.0,4.4,16.9,60.0,49.75,36.15
2018,11,23,12,15,0.0,51.0,4.4,16.9,51.0,42.25,29.89
2018,11,23,12,30,0.0,42.0,4.4,16.9,42.0,34.76,23.62
2018,11,23,12,45,0.0,40.5,4.45,16.95,40.5,33.51,22.59
2018,11,23,13,0,0.0,39.0,4.5,17.0,39.0,32.26,21.56
2018,11,23,13,15,0.0,40.5,4.5,16.95,40.5,33.5,22.63
2018,11,23,13,30,0.0,42.0,4.5,16.9,42.0,34.74,23.72
2018,11,23,13,45,3.5,53.5,4.5,16.9,55.0,47.37,34.57
2018,11,23,14,0,7.0,65.0,4.5,16.9,68.0,59.81,45.26
2018,11,23,14,15,4.0,65.5,4.45,16.8,67.0,57.54,43.29
2018,11,23,14,30,1.0,66.0,4.4,16.7,66.0,55.48,41.51
2018,11,23,14,45,3.5,50.5,4.35,16.6,51.5,44.35,32.24
2018,11,23,15,0,6.0,35.0,4.3,16.5,37.0,33.05,22.72
2018,11,23,15,15,3.0,27.5,4.3,16.5,28.5,24.61,15.41
2018,11,23,15,30,0.0,20.0,4.3,16.5,20.0,16.46,8.33
2018,11,23,15,45,0.0,15.5,4.0,16.1,15.5,12.74,5.11
2018,11,23,16,0,0.0,11.0,3.7,15.7,11.0,9.03,1.86
2018,11,23,16,15,0.0,7.5,3.6,15.6,7.5,6.15,0.0
2018,11,23,16,30,0.0,4.0,3.5,15.5,4.0,3.28,0.0
2018,11,23,16,45,0.0,2.0,3.45,15.35,2.0,1.71,0.0
2018,11,23,17,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,24,6,45,26.5,3.0,1.55,13.1,3.0,0.0,0.0
2018,11,24,7,0,53.0,6.0,1.6,13.1,6.0,21.71,0.0
2018,11,24,7,15,210.0,17.0,1.85,13.5,33.0,108.49,0.0
2018,11,24,7,30,367.0,28.0,2.1,13.9,60.0,213.48,148.39
2018,11,24,7,45,463.0,34.5,2.35,14.35,98.5,288.33,227.62
2018,11,24,8,0,559.0,41.0,2.6,14.8,137.0,368.36,299.07
2018,11,24,8,15,467.0,41.0,2.65,15.0,136.0,348.01,287.53
2018,11,24,8,30,375.0,41.0,2.7,15.2,135.0,312.2,260.95
2018,11,24,8,45,187.5,49.0,2.8,15.4,96.0,203.6,170.32
2018,11,24,9,0,0.0,57.0,2.9,15.6,57.0,47.19,34.6
2018,11,24,9,15,0.0,63.5,2.9,15.9,63.5,52.61,39.21
2018,11,24,9,30,0.0,70.0,2.9,16.2,70.0,58.04,43.69
2018,11,24,9,45,7.0,95.0,2.9,16.45,98.0,87.04,68.22
2018,11,24,10,0,14.0,120.0,2.9,16.7,126.0,117.68,93.82
2018,11,24,10,15,25.0,140.5,2.9,17.0,152.0,160.93,129.64
2018,11,24,10,30,36.0,161.0,2.9,17.3,178.0,194.83,157.32
2018,11,24,10,45,45.0,171.0,2.9,17.6,193.0,215.06,173.64
2018,11,24,11,0,54.0,181.0,2.9,17.9,208.0,235.68,190.18
2018,11,24,11,15,66.0,201.5,2.85,18.1,235.5,272.5,219.61
2018,11,24,11,30,78.0,222.0,2.8,18.3,263.0,310.14,249.3
2018,11,24,11,45,104.5,228.0,2.8,18.45,283.0,344.01,276.56
2018,11,24,12,0,131.0,234.0,2.8,18.6,303.0,398.98,319.74
2018,11,24,12,15,151.0,231.0,2.75,18.65,309.5,414.52,332.16
2018,11,24,12,30,171.0,228.0,2.7,18.7,316.0,429.43,344.25
2018,11,24,12,45,443.0,166.5,2.7,18.75,387.5,656.96,523.81
2018,11,24,13,0,715.0,105.0,2.7,18.8,459.0,843.34,659.19
2018,11,24,13,15,673.5,110.0,2.65,18.75,433.0,796.43,624.56
2018,11,24,13,30,632.0,115.0,2.6,18.7,407.0,748.14,590.67
2018,11,24,13,45,530.0,124.0,2.55,18.65,359.0,641.44,513.07
2018,11,24,14,0,428.0,133.0,2.5,18.6,311.0,549.11,443.35
2018,11,24,14,15,591.0,99.5,2.45,18.35,324.5,634.57,511.11
2018,11,24,14,30,754.0,66.0,2.4,18.1,338.0,692.7,554.86
2018,11,24,14,45,622.5,74.0,2.35,17.9,282.5,578.61,469.24
2018,11,24,15,0,491.0,82.0,2.3,17.7,227.0,467.87,382.6
2018,11,24,15,15,490.5,70.5,2.3,17.7,197.0,430.02,351.96
2018,11,24,15,30,490.0,59.0,2.3,17.7,167.0,390.96,318.52
2018,11,24,15,45,469.0,49.0,1.8,16.55,134.5,341.32,275.27
2018,11,24,16,0,448.0,39.0,1.3,15.4,102.0,293.12,231.05
2018,11,24,16,15,340.5,30.5,1.25,14.7,68.5,210.44,154.08
2018,11,24,16,30,233.0,22.0,1.2,14.0,35.0,128.14,0.0
2018,11,24,16,45,116.5,11.0,1.15,13.3,17.5,47.54,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,25,6,45,16.5,2.0,0.75,9.5,2.0,0.0,0.0
2018,11,25,7,0,33.0,4.0,0.8,9.4,4.0,13.72,0.0
2018,11,25,7,15,164.5,16.5,0.85,9.9,29.0,74.33,0.0
2018,11,25,7,30,296.0,29.0,0.9,10.4,54.0,182.5,124.52
2018,11,25,7,45,428.0,35.5,0.95,10.85,95.0,272.25,215.67
2018,11,25,8,0,560.0,42.0,1.0,11.3,136.0,374.2,303.73
2018,11,25,8,15,620.0,46.5,1.1,11.85,177.5,440.22,360.88
2018,11,25,8,30,680.0,51.0,1.2,12.4,219.0,515.62,423.23
2018,11,25,8,45,719.5,54.0,1.25,12.9,258.5,579.16,473.81
2018,11,25,9,0,759.0,57.0,1.3,13.4,298.0,644.17,521.85
2018,11,25,9,15,783.5,60.0,1.45,14.05,334.0,698.75,561.25
2018,11,25,9,30,808.0,63.0,1.6,14.7,370.0,752.8,599.4
2018,11,25,9,45,825.0,65.0,1.75,15.35,400.0,798.37,630.68
2018,11,25,10,0,842.0,67.0,1.9,16.0,430.0,842.2,660.29
2018,11,25,10,15,853.5,68.5,1.9,16.35,454.0,868.95,676.78
2018,11,25,10,30,865.0,70.0,1.9,16.7,478.0,902.14,697.76
2018,11,25,10,45,872.0,71.0,1.95,17.1,495.0,927.69,713.69
2018,11,25,11,0,879.0,72.0,2.0,17.5,512.0,950.15,727.57
2018,11,25,11,15,882.5,72.5,2.05,17.75,522.0,965.31,736.99
2018,11,25,11,30,886.0,73.0,2.1,18.0,532.0,977.05,744.28
2018,11,25,11,45,886.0,73.5,2.15,18.25,534.0,981.82,747.06
2018,11,25,12,0,886.0,74.0,2.2,18.5,536.0,983.04,747.66
2018,11,25,12,15,886.0,72.5,2.2,18.6,531.0,978.02,744.13
2018,11,25,12,30,886.0,71.0,2.2,18.7,526.0,969.43,738.41
2018,11,25,12,45,884.5,70.0,2.2,18.8,514.5,956.55,729.96
2018,11,25,13,0,883.0,69.0,2.2,18.9,503.0,940.22,719.34
2018,11,25,13,15,874.5,67.5,2.15,18.9,483.0,913.36,701.36
2018,11,25,13,30,866.0,66.0,2.1,18.9,463.0,883.56,681.44
2018,11,25,13,45,853.0,64.5,2.0,18.85,437.0,847.05,656.44
2018,11,25,14,0,840.0,63.0,1.9,18.8,411.0,808.25,629.7
2018,11,25,14,15,821.0,60.5,1.9,18.65,378.5,769.2,603.63
2018,11,25,14,30,802.0,58.0,1.9,18.5,346.0,720.17,569.79
2018,11,25,14,45,775.0,55.0,1.85,18.4,309.0,663.49,529.12
2018,11,25,15,0,748.0,52.0,1.8,18.3,272.0,606.74,487.32
2018,11,25,15,15,664.5,52.5,1.8,18.3,226.5,517.74,418.23
2018,11,25,15,30,581.0,53.0,1.8,18.3,181.0,439.07,354.1
2018,11,25,15,45,403.0,50.5,1.35,17.1,130.0,307.23,246.42
2018,11,25,16,0,225.0,48.0,0.9,15.9,79.0,191.5,150.04
2018,11,25,16,15,155.5,33.5,0.9,15.5,51.5,131.76,94.83
2018,11,25,16,30,86.0,19.0,0.9,15.1,24.0,67.93,0.0
2018,11,25,16,45,43.0,9.5,0.95,14.7,12.0,22.24,0.0
2018,11,25,17,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.15,7.8,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.1,7.8,4.0,3.41,0.0
2018,11,26,7,15,59.0,17.0,1.2,8.55,20.5,36.06,0.0
2018,11,26,7,30,91.0,30.0,1.3,9.3,37.0,86.67,55.53
2018,11,26,7,45,133.5,44.5,1.4,10.05,62.5,129.63,102.01
2018,11,26,8,0,176.0,59.0,1.5,10.8,88.0,175.44,143.52
2018,11,26,8,15,203.0,74.0,1.5,11.3,116.5,217.36,180.77
2018,11,26,8,30,230.0,89.0,1.5,11.8,145.0,261.77,219.15
2018,11,26,8,45,213.5,106.5,1.45,12.35,165.5,282.21,236.01
2018,11,26,9,0,197.0,124.0,1.4,12.9,186.0,300.68,250.51
2018,11,26,9,15,183.5,139.0,1.45,13.6,202.0,300.86,249.99
2018,11,26,9,30,170.0,154.0,1.5,14.3,218.0,314.08,259.57
2018,11,26,9,45,283.5,154.0,1.55,15.05,271.0,430.45,353.37
2018,11,26,10,0,397.0,154.0,1.6,15.8,324.0,556.87,450.4
2018,11,26,10,15,417.5,160.0,1.6,16.25,347.5,594.45,476.6
2018,11,26,10,30,438.0,166.0,1.6,16.7,371.0,631.49,502.7
2018,11,26,10,45,426.5,174.5,1.55,17.15,380.5,640.48,506.91
2018,11,26,11,0,415.0,183.0,1.5,17.6,390.0,647.24,509.74
2018,11,26,11,15,371.0,197.0,1.45,17.9,384.5,605.74,477.47
2018,11,26,11,30,327.0,211.0,1.4,18.2,379.0,583.51,459.18
2018,11,26,11,45,258.0,218.0,1.35,18.55,351.0,525.91,414.15
2018,11,26,12,0,189.0,225.0,1.3,18.9,323.0,445.34,352.03
2018,11,26,12,15,187.0,219.0,1.3,19.1,315.0,435.17,344.82
2018,11,26,12,30,185.0,213.0,1.3,19.3,307.0,424.48,336.73
2018,11,26,12,45,400.0,170.5,1.3,19.55,368.0,620.3,487.17
2018,11,26,13,0,615.0,128.0,1.3,19.8,429.0,775.99,598.02
2018,11,26,13,15,467.5,152.5,1.3,19.7,376.0,646.38,504.63
2018,11,26,13,30,320.0,177.0,1.3,19.6,323.0,510.81,404.2
2018,11,26,13,45,490.5,132.5,1.3,19.5,341.5,617.63,488.57
2018,11,26,14,0,661.0,88.0,1.3,19.4,360.0,701.72,549.49
2018,11,26,14,15,484.0,107.0,1.15,18.95,298.0,548.05,436.55
2018,11,26,14,30,307.0,126.0,1.0,18.5,236.0,397.64,320.88
2018,11,26,14,45,345.5,107.0,0.85,18.05,218.0,407.56,329.93
2018,11,26,15,0,384.0,88.0,0.7,17.6,200.0,395.57,320.49
2018,11,26,15,15,414.5,70.0,0.7,17.6,174.5,374.77,303.6
2018,11,26,15,30,445.0,52.0,0.7,17.6,149.0,356.79,287.48
2018,11,26,15,45,437.0,45.0,0.75,16.75,123.0,320.24,255.92
2018,11,26,16,0,429.0,38.0,0.8,15.9,97.0,283.75,222.06
2018,11,26,16,15,317.5,29.5,0.8,15.65,64.5,200.34,144.16
2018,11,26,16,30,206.0,21.0,0.8,15.4,32.0,116.87,0.0
2018,11,26,16,45,103.0,10.5,0.8,15.1,16.0,42.96,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,9.5,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,9.6,3.0,0.0,0.0
2018,11,27,7,15,9.5,9.5,1.05,9.95,9.5,11.57,0.0
2018,11,27,7,30,0.0,16.0,1.0,10.3,16.0,13.19,3.37
2018,11,27,7,45,0.0,24.5,0.95,10.65,24.5,20.22,11.22
2018,11,27,8,0,0.0,33.0,0.9,11.0,33.0,27.26,17.67
2018,11,27,8,15,0.0,39.0,1.05,11.5,39.0,32.23,22.16
2018,11,27,8,30,0.0,45.0,1.2,12.0,45.0,37.21,26.56
2018,11,27,8,45,0.0,47.0,1.35,12.5,47.0,38.86,28.0
2018,11,27,9,0,0.0,49.0,1.5,13.0,49.0,40.52,29.38
2018,11,27,9,15,0.0,51.0,1.5,13.3,51.0,42.19,30.75
2018,11,27,9,30,0.0,53.0,1.5,13.6,53.0,43.86,32.09
2018,11,27,9,45,0.0,69.5,1.55,13.9,69.5,57.62,43.72
2018,11,27,10,0,0.0,86.0,1.6,14.2,86.0,72.23,55.94
2018,11,27,10,15,0.0,91.5,1.65,14.4,91.5,77.13,59.92
2018,11,27,10,30,0.0,97.0,1.7,14.6,97.0,82.09,63.94
2018,11,27,10,45,0.0,99.0,1.75,14.8,99.0,83.76,65.21
2018,11,27,11,0,0.0,101.0,1.8,15.0,101.0,85.49,66.53
2018,11,27,11,15,0.0,83.0,1.85,15.1,83.0,68.94,52.61
2018,11,27,11,30,0.0,65.0,1.9,15.2,65.0,53.91,39.97
2018,11,27,11,45,0.0,53.0,2.0,15.3,53.0,43.91,31.54
2018,11,27,12,0,0.0,41.0,2.1,15.4,41.0,33.93,23.11
2018,11,27,12,15,0.5,62.5,2.2,15.45,63.0,52.31,38.63
2018,11,27,12,30,1.0,84.0,2.3,15.5,85.0,70.75,54.12
2018,11,27,12,45,5.5,119.0,2.4,15.55,122.0,108.06,85.45
2018,11,27,13,0,10.0,154.0,2.5,15.6,159.0,148.26,118.9
2018,11,27,13,15,7.0,131.5,2.55,15.65,135.0,122.5,97.53
2018,11,27,13,30,4.0,109.0,2.6,15.7,111.0,97.55,76.79
2018,11,27,13,45,3.5,89.0,2.6,15.75,90.5,78.03,60.56
2018,11,27,14,0,3.0,69.0,2.6,15.8,70.0,59.75,45.25
2018,11,27,14,15,5.0,65.5,2.45,15.65,67.0,58.36,44.26
2018,11,27,14,30,7.0,62.0,2.3,15.5,64.0,56.81,43.1
2018,11,27,14,45,4.0,55.5,2.1,15.35,56.5,48.89,36.32
2018,11,27,15,0,1.0,49.0,1.9,15.2,49.0,41.22,29.7
2018,11,27,15,15,0.5,31.5,1.9,15.2,31.5,26.31,16.91
2018,11,27,15,30,0.0,14.0,1.9,15.2,14.0,11.51,4.18
2018,11,27,15,45,0.0,10.5,1.6,14.7,10.5,8.62,1.66
2018,11,27,16,0,0.0,7.0,1.3,14.2,7.0,5.74,0.0
2018,11,27,16,15,5.5,4.5,1.2,14.0,5.0,6.78,0.0
2018,11,27,16,30,11.0,2.0,1.1,13.8,3.0,8.58,0.0
2018,11,27,16,45,5.5,1.0,1.0,13.65,1.5,2.68,0.0
2018,11,27,17,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
